Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,6,30,441.0,54.0,1.3,11.2,132.0,477.84,393.59
2018,4,14,6,45,514.0,62.0,1.4,11.85,182.5,563.82,463.26
2018,4,14,7,0,587.0,70.0,1.5,12.5,233.0,651.55,530.66
2018,4,14,7,15,635.5,76.0,1.45,13.1,286.0,715.76,576.03
2018,4,14,7,30,684.0,82.0,1.4,13.7,339.0,779.52,618.8
2018,4,14,7,45,718.5,86.5,1.3,14.35,391.5,827.06,647.36
2018,4,14,8,0,753.0,91.0,1.2,15.0,444.0,866.63,669.25
2018,4,14,8,15,778.5,95.0,1.1,15.65,494.5,901.21,686.92
2018,4,14,8,30,804.0,99.0,1.0,16.3,545.0,932.87,702.02
2018,4,14,8,45,823.0,101.5,0.9,16.95,591.5,953.14,709.2
2018,4,14,9,0,842.0,104.0,0.8,17.6,638.0,969.97,714.09
2018,4,14,9,15,859.0,105.0,0.8,18.2,680.5,979.45,716.51
2018,4,14,9,30,876.0,106.0,0.8,18.8,723.0,974.09,709.74
2018,4,14,9,45,890.0,106.5,0.75,19.4,760.0,973.0,705.06
2018,4,14,10,0,904.0,107.0,0.7,20.0,797.0,968.13,698.12
2018,4,14,10,15,912.0,108.0,0.7,20.3,826.5,954.46,687.74
2018,4,14,10,30,920.0,109.0,0.7,20.6,856.0,937.13,675.34
2018,4,14,10,45,926.5,109.5,0.75,20.9,878.5,914.36,660.65
2018,4,14,11,0,933.0,110.0,0.8,21.2,901.0,888.1,643.81
2018,4,14,11,15,936.5,110.5,0.85,21.4,915.5,856.05,623.44
2018,4,14,11,30,940.0,111.0,0.9,21.6,930.0,820.89,600.97
2018,4,14,11,45,941.0,111.5,1.0,21.75,936.5,780.99,575.49
2018,4,14,12,0,942.0,112.0,1.1,21.9,943.0,738.51,546.14
2018,4,14,12,15,941.0,112.0,1.2,21.95,940.5,691.95,513.2
2018,4,14,12,30,940.0,112.0,1.3,22.0,938.0,643.41,477.65
2018,4,14,12,45,937.0,112.0,1.4,22.1,928.0,592.0,438.64
2018,4,14,13,0,934.0,112.0,1.5,22.2,918.0,539.22,397.16
2018,4,14,13,15,930.0,111.5,1.6,22.15,900.0,484.48,352.91
2018,4,14,13,30,926.0,111.0,1.7,22.1,882.0,428.9,306.48
2018,4,14,13,45,920.0,109.5,1.8,22.05,856.5,371.39,257.41
2018,4,14,14,0,914.0,108.0,1.9,22.0,831.0,313.73,207.69
2018,4,14,14,15,905.0,106.5,2.0,21.85,798.5,255.55,158.71
2018,4,14,14,30,896.0,105.0,2.1,21.7,766.0,197.99,114.01
2018,4,14,14,45,884.0,103.0,2.2,21.5,727.0,140.7,78.49
2018,4,14,15,0,872.0,101.0,2.3,21.3,688.0,84.81,66.36
2018,4,14,15,15,856.5,98.0,2.3,21.3,643.5,72.8,56.46
2018,4,14,15,30,841.0,95.0,2.3,21.3,599.0,71.86,55.85
2018,4,14,15,45,819.5,92.5,2.45,20.6,550.5,71.1,55.55
2018,4,14,16,0,798.0,90.0,2.6,19.9,502.0,70.33,55.24
2018,4,14,16,15,767.5,86.5,2.6,19.3,449.5,68.68,54.14
2018,4,14,16,30,737.0,83.0,2.6,18.7,397.0,67.0,53.01
2018,4,14,16,45,695.5,79.0,2.6,18.05,344.5,59.34,46.62
2018,4,14,17,0,654.0,75.0,2.6,17.4,292.0,57.31,45.07
2018,4,14,17,15,547.5,69.5,2.4,16.55,229.0,53.61,41.96
2018,4,14,17,30,441.0,64.0,2.2,15.7,166.0,50.09,38.84
2018,4,14,17,45,348.5,55.0,2.05,14.85,123.0,41.92,31.37
2018,4,14,18,0,256.0,46.0,1.9,14.0,80.0,35.23,24.88
2018,4,14,18,15,143.5,29.5,1.85,13.6,47.0,22.76,11.28
2018,4,14,18,30,31.0,13.0,1.8,13.2,14.0,11.1,0.0
2018,4,14,18,45,15.5,6.5,1.75,12.8,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,1.65,9.6,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,1.8,9.8,2.0,0.0,0.0
2018,4,15,5,45,20.0,14.5,1.95,10.05,16.0,26.7,0.0
2018,4,15,6,0,34.0,27.0,2.1,10.3,30.0,71.79,46.77
2018,4,15,6,15,138.0,45.5,2.3,10.75,69.0,195.45,160.84
2018,4,15,6,30,242.0,64.0,2.5,11.2,108.0,325.76,274.05
2018,4,15,6,45,415.0,68.5,2.75,11.65,173.5,481.99,405.64
2018,4,15,7,0,588.0,73.0,3.0,12.1,239.0,657.44,544.87
2018,4,15,7,15,638.0,79.0,3.05,12.55,292.5,723.22,593.34
2018,4,15,7,30,688.0,85.0,3.1,13.0,346.0,788.53,640.1
2018,4,15,7,45,567.0,119.0,3.15,13.5,355.0,724.9,589.3
2018,4,15,8,0,446.0,153.0,3.2,14.0,364.0,646.0,526.54
2018,4,15,8,15,422.5,179.5,3.25,14.35,396.5,655.23,530.67
2018,4,15,8,30,399.0,206.0,3.3,14.7,429.0,661.04,531.61
2018,4,15,8,45,620.5,158.0,3.4,15.1,538.0,828.91,657.03
2018,4,15,9,0,842.0,110.0,3.5,15.5,647.0,978.39,759.72
2018,4,15,9,15,856.0,112.0,3.65,15.75,688.5,986.05,762.22
2018,4,15,9,30,870.0,114.0,3.8,16.0,730.0,989.97,763.5
2018,4,15,9,45,853.0,127.5,3.9,16.25,756.0,973.38,750.38
2018,4,15,10,0,836.0,141.0,4.0,16.5,782.0,953.08,734.97
2018,4,15,10,15,870.5,131.0,4.1,16.6,820.5,952.18,733.68
2018,4,15,10,30,905.0,121.0,4.2,16.7,859.0,936.94,722.35
2018,4,15,10,45,910.5,121.5,4.25,16.8,880.5,913.38,705.12
2018,4,15,11,0,916.0,122.0,4.3,16.9,902.0,886.45,685.6
2018,4,15,11,15,918.5,122.5,4.4,16.9,915.5,853.83,662.86
2018,4,15,11,30,921.0,123.0,4.5,16.9,929.0,818.26,637.89
2018,4,15,11,45,922.5,123.0,4.6,16.9,935.0,778.72,609.04
2018,4,15,12,0,924.0,123.0,4.7,16.9,941.0,736.66,576.67
2018,4,15,12,15,923.0,122.5,4.8,16.85,938.0,690.26,540.38
2018,4,15,12,30,922.0,122.0,4.9,16.8,935.0,641.95,501.66
2018,4,15,12,45,919.0,121.0,4.95,16.7,924.0,590.49,459.37
2018,4,15,13,0,916.0,120.0,5.0,16.6,913.0,537.74,414.86
2018,4,15,13,15,909.0,120.0,5.1,16.45,893.5,482.91,367.64
2018,4,15,13,30,902.0,120.0,5.2,16.3,874.0,427.59,318.76
2018,4,15,13,45,893.0,119.5,5.25,16.1,847.5,371.04,268.01
2018,4,15,14,0,884.0,119.0,5.3,15.9,821.0,314.68,217.19
2018,4,15,14,15,810.5,143.0,5.35,15.65,767.0,254.85,167.54
2018,4,15,14,30,737.0,167.0,5.4,15.4,713.0,201.13,126.93
2018,4,15,14,45,540.5,202.0,5.4,15.15,591.0,161.88,109.31
2018,4,15,15,0,344.0,237.0,5.4,14.9,469.0,151.78,125.64
2018,4,15,15,15,177.0,193.5,5.4,14.9,312.5,124.82,102.86
2018,4,15,15,30,10.0,150.0,5.4,14.9,156.0,120.24,99.22
2018,4,15,15,45,5.0,115.5,5.35,14.05,118.5,94.4,77.38
2018,4,15,16,0,0.0,81.0,5.3,13.2,81.0,67.27,54.05
2018,4,15,16,15,6.5,91.0,5.2,12.75,94.0,75.18,61.35
2018,4,15,16,30,13.0,101.0,5.1,12.3,107.0,82.25,67.95
2018,4,15,16,45,44.0,91.5,5.0,11.9,107.0,73.1,60.09
2018,4,15,17,0,75.0,82.0,4.9,11.5,107.0,63.72,51.9
2018,4,15,17,15,156.5,82.0,4.65,11.1,122.5,61.12,49.66
2018,4,15,17,30,238.0,82.0,4.4,10.7,138.0,61.54,49.93
2018,4,15,17,45,189.5,64.5,4.1,10.35,102.0,48.99,38.29
2018,4,15,18,0,141.0,47.0,3.8,10.0,66.0,36.15,26.17
2018,4,15,18,15,84.5,30.5,3.65,9.8,40.5,23.74,12.73
2018,4,15,18,30,28.0,14.0,3.5,9.6,15.0,11.95,0.0
2018,4,15,18,45,14.0,7.0,3.35,9.4,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,16,5,15,2.0,1.0,1.2,7.7,1.0,0.0,0.0
2018,4,16,5,30,4.0,2.0,1.3,8.0,2.0,0.0,0.0
2018,4,16,5,45,8.0,7.5,1.35,8.3,8.0,12.15,0.0
2018,4,16,6,0,12.0,13.0,1.4,8.6,14.0,20.07,9.89
2018,4,16,6,15,26.0,20.5,1.55,8.8,24.5,45.43,33.96
2018,4,16,6,30,40.0,28.0,1.7,9.0,35.0,65.74,52.86
2018,4,16,6,45,30.5,34.0,1.9,9.2,40.5,64.61,52.01
2018,4,16,7,0,21.0,40.0,2.1,9.4,46.0,53.03,41.69
2018,4,16,7,15,18.0,39.5,2.25,9.5,45.5,50.1,39.01
2018,4,16,7,30,15.0,39.0,2.4,9.6,45.0,47.24,36.3
2018,4,16,7,45,53.5,81.0,2.55,9.7,106.0,139.2,116.81
2018,4,16,8,0,92.0,123.0,2.7,9.8,167.0,224.45,189.25
2018,4,16,8,15,103.5,177.5,2.9,9.9,232.0,298.52,249.35
2018,4,16,8,30,115.0,232.0,3.1,10.0,297.0,371.25,307.01
2018,4,16,8,45,61.5,204.0,3.25,10.1,239.0,260.37,214.53
2018,4,16,9,0,8.0,176.0,3.4,10.2,181.0,161.46,130.63
2018,4,16,9,15,4.0,123.0,3.55,10.25,125.5,107.8,85.67
2018,4,16,9,30,0.0,70.0,3.7,10.3,70.0,58.26,43.76
2018,4,16,9,45,7.5,130.5,3.8,10.35,136.5,117.34,93.48
2018,4,16,10,0,15.0,191.0,3.9,10.4,203.0,177.79,143.38
2018,4,16,10,15,22.0,254.5,3.9,10.4,272.5,253.68,204.86
2018,4,16,10,30,29.0,318.0,3.9,10.4,342.0,317.54,255.52
2018,4,16,10,45,28.5,296.0,3.95,10.45,320.0,291.45,234.29
2018,4,16,11,0,28.0,274.0,4.0,10.5,298.0,266.54,214.22
2018,4,16,11,15,64.0,348.5,4.0,10.45,404.5,358.2,287.74
2018,4,16,11,30,100.0,423.0,4.0,10.4,511.0,444.21,354.8
2018,4,16,11,45,93.5,408.0,4.0,10.4,490.5,416.26,332.32
2018,4,16,12,0,87.0,393.0,4.0,10.4,470.0,389.42,311.08
2018,4,16,12,15,142.5,402.0,4.0,10.4,528.0,424.37,338.8
2018,4,16,12,30,198.0,411.0,4.0,10.4,586.0,448.8,357.42
2018,4,16,12,45,161.5,387.5,4.0,10.35,529.0,393.98,313.79
2018,4,16,13,0,125.0,364.0,4.0,10.3,472.0,343.72,273.84
2018,4,16,13,15,125.0,377.5,4.0,10.3,484.0,339.3,269.68
2018,4,16,13,30,125.0,391.0,4.0,10.3,496.0,333.73,264.41
2018,4,16,13,45,203.5,371.5,4.0,10.3,536.5,331.38,259.63
2018,4,16,14,0,282.0,352.0,4.0,10.3,577.0,310.46,238.79
2018,4,16,14,15,370.5,316.5,4.0,10.2,599.5,282.8,211.54
2018,4,16,14,30,459.0,281.0,4.0,10.1,622.0,235.73,169.53
2018,4,16,14,45,341.0,285.0,4.0,10.05,531.0,204.82,153.2
2018,4,16,15,0,223.0,289.0,4.0,10.0,440.0,190.23,160.78
2018,4,16,15,15,393.5,234.5,4.0,10.0,480.5,140.97,118.65
2018,4,16,15,30,564.0,180.0,4.0,10.0,521.0,115.16,96.5
2018,4,16,15,45,535.5,172.0,4.0,9.85,474.5,112.0,94.1
2018,4,16,16,0,507.0,164.0,4.0,9.7,428.0,108.67,91.53
2018,4,16,16,15,537.5,137.5,3.85,9.55,392.0,94.28,79.1
2018,4,16,16,30,568.0,111.0,3.7,9.4,356.0,79.09,65.84
2018,4,16,16,45,571.0,96.5,3.6,9.25,315.5,70.67,58.51
2018,4,16,17,0,574.0,82.0,3.5,9.1,275.0,61.68,50.55
2018,4,16,17,15,482.5,76.5,3.2,8.8,219.5,58.44,47.69
2018,4,16,17,30,391.0,71.0,2.9,8.5,164.0,53.18,42.83
2018,4,16,17,45,326.0,58.0,2.6,8.2,122.5,43.94,34.13
2018,4,16,18,0,261.0,45.0,2.3,7.9,81.0,34.46,24.99
2018,4,16,18,15,168.0,30.5,2.15,7.7,50.0,23.55,13.15
2018,4,16,18,30,75.0,16.0,2.0,7.5,19.0,13.66,0.0
2018,4,16,18,45,37.5,8.0,1.8,7.25,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.85,5.0,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,0.8,5.4,5.0,4.27,0.0
2018,4,17,5,45,136.0,19.5,0.75,5.8,30.5,114.7,0.0
2018,4,17,6,0,244.0,34.0,0.7,6.2,56.0,279.98,213.01
2018,4,17,6,15,360.0,45.0,0.8,6.7,101.5,390.42,323.27
2018,4,17,6,30,476.0,56.0,0.9,7.2,147.0,512.64,425.57
2018,4,17,6,45,542.5,64.5,1.0,7.7,198.5,594.83,491.65
2018,4,17,7,0,609.0,73.0,1.1,8.2,250.0,678.52,555.64
2018,4,17,7,15,656.5,79.0,1.2,8.75,304.0,742.53,601.93
2018,4,17,7,30,704.0,85.0,1.3,9.3,358.0,805.95,646.05
2018,4,17,7,45,738.0,89.5,1.4,9.85,411.5,853.41,677.32
2018,4,17,8,0,772.0,94.0,1.5,10.4,465.0,892.63,702.18
2018,4,17,8,15,796.0,98.0,1.55,10.9,516.0,925.89,721.96
2018,4,17,8,30,820.0,102.0,1.6,11.4,567.0,956.12,739.45
2018,4,17,8,45,838.0,105.5,1.65,11.95,614.0,976.55,750.03
2018,4,17,9,0,856.0,109.0,1.7,12.5,661.0,993.46,758.37
2018,4,17,9,15,871.5,110.5,1.65,12.85,703.5,1001.87,760.21
2018,4,17,9,30,887.0,112.0,1.6,13.2,746.0,994.99,752.12
2018,4,17,9,45,899.0,113.0,1.55,13.6,782.5,992.19,747.01
2018,4,17,10,0,911.0,114.0,1.5,14.0,819.0,985.62,739.55
2018,4,17,10,15,917.5,116.5,1.5,14.3,848.5,971.72,728.52
2018,4,17,10,30,924.0,119.0,1.5,14.6,878.0,954.11,715.31
2018,4,17,10,45,928.0,121.0,1.45,14.9,900.0,930.2,697.38
2018,4,17,11,0,932.0,123.0,1.4,15.2,922.0,902.86,677.38
2018,4,17,11,15,935.0,123.5,1.4,15.4,936.0,870.06,654.77
2018,4,17,11,30,938.0,124.0,1.4,15.6,950.0,834.22,630.13
2018,4,17,11,45,939.0,124.5,1.4,15.8,956.0,794.05,601.81
2018,4,17,12,0,940.0,125.0,1.4,16.0,962.0,751.33,570.06
2018,4,17,12,15,939.0,125.0,1.4,16.15,959.5,704.58,534.88
2018,4,17,12,30,938.0,125.0,1.4,16.3,957.0,655.88,497.41
2018,4,17,12,45,919.0,132.5,1.4,16.45,940.5,601.35,454.63
2018,4,17,13,0,900.0,140.0,1.4,16.6,924.0,546.72,410.68
2018,4,17,13,15,871.5,149.5,1.4,16.6,896.0,488.27,363.08
2018,4,17,13,30,843.0,159.0,1.4,16.6,868.0,432.06,316.08
2018,4,17,13,45,738.0,198.0,1.4,16.65,805.5,368.62,264.77
2018,4,17,14,0,633.0,237.0,1.4,16.7,743.0,319.3,225.34
2018,4,17,14,15,618.0,232.0,1.45,16.6,709.5,270.22,184.76
2018,4,17,14,30,603.0,227.0,1.5,16.5,676.0,223.11,148.14
2018,4,17,14,45,691.5,184.5,1.55,16.45,674.5,162.66,102.76
2018,4,17,15,0,780.0,142.0,1.6,16.4,673.0,93.86,75.28
2018,4,17,15,15,796.5,128.0,1.6,16.4,640.0,91.11,73.25
2018,4,17,15,30,813.0,114.0,1.6,16.4,607.0,83.92,67.29
2018,4,17,15,45,786.5,108.0,1.8,16.0,553.5,81.13,65.22
2018,4,17,16,0,760.0,102.0,2.0,15.6,500.0,78.19,63.0
2018,4,17,16,15,725.5,97.0,1.95,15.25,446.0,69.16,55.41
2018,4,17,16,30,691.0,92.0,1.9,14.9,392.0,66.85,53.67
2018,4,17,16,45,645.0,85.5,1.85,14.6,337.0,63.25,50.73
2018,4,17,17,0,599.0,79.0,1.8,14.3,282.0,59.55,47.62
2018,4,17,17,15,547.5,71.0,1.65,13.45,232.0,54.52,43.33
2018,4,17,17,30,496.0,63.0,1.5,12.6,182.0,49.36,38.74
2018,4,17,17,45,414.0,54.0,1.4,11.8,137.0,43.05,32.89
2018,4,17,18,0,332.0,45.0,1.3,11.0,92.0,36.68,26.68
2018,4,17,18,15,215.5,32.0,1.3,10.55,57.5,24.8,14.31
2018,4,17,18,30,99.0,19.0,1.3,10.1,23.0,16.22,0.0
2018,4,17,18,45,49.5,9.5,1.35,9.65,11.5,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,7.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,7.4,1.0,0.85,0.0
2018,4,18,5,45,0.0,3.0,0.9,7.65,3.0,2.46,0.0
2018,4,18,6,0,0.0,5.0,0.9,7.9,5.0,4.1,0.0
2018,4,18,6,15,0.0,6.5,1.05,8.25,6.5,5.33,0.0
2018,4,18,6,30,0.0,8.0,1.2,8.6,8.0,6.57,0.07
2018,4,18,6,45,0.0,17.5,1.35,8.95,17.5,14.4,6.99
2018,4,18,7,0,0.0,27.0,1.5,9.3,27.0,22.26,13.89
2018,4,18,7,15,0.0,30.0,1.45,9.5,30.0,24.75,16.05
2018,4,18,7,30,0.0,33.0,1.4,9.7,33.0,27.25,18.16
2018,4,18,7,45,0.0,35.0,1.35,9.95,35.0,28.92,19.53
2018,4,18,8,0,0.0,37.0,1.3,10.2,37.0,30.6,20.87
2018,4,18,8,15,0.0,57.0,1.25,10.5,57.0,47.25,35.04
2018,4,18,8,30,0.0,77.0,1.2,10.8,77.0,63.96,49.07
2018,4,18,8,45,0.0,88.0,1.2,11.15,88.0,73.2,56.6
2018,4,18,9,0,0.0,99.0,1.2,11.5,99.0,82.68,64.27
2018,4,18,9,15,3.0,132.0,1.2,11.8,134.0,114.88,90.85
2018,4,18,9,30,6.0,165.0,1.2,12.1,169.0,147.22,117.06
2018,4,18,9,45,45.0,240.5,1.25,12.45,275.0,268.14,214.87
2018,4,18,10,0,84.0,316.0,1.3,12.8,381.0,376.98,298.98
2018,4,18,10,15,142.0,357.5,1.35,13.0,472.5,482.56,378.52
2018,4,18,10,30,200.0,399.0,1.4,13.2,564.0,564.96,438.67
2018,4,18,10,45,245.0,404.0,1.5,13.45,611.5,608.95,470.14
2018,4,18,11,0,290.0,409.0,1.6,13.7,659.0,633.73,487.95
2018,4,18,11,15,269.0,420.5,1.65,13.85,655.0,607.3,467.46
2018,4,18,11,30,248.0,432.0,1.7,14.0,651.0,580.78,447.3
2018,4,18,11,45,184.0,435.5,1.8,14.2,598.5,511.13,395.02
2018,4,18,12,0,120.0,439.0,1.9,14.4,546.0,453.76,351.4
2018,4,18,12,15,108.0,434.5,2.0,14.5,530.5,426.53,330.96
2018,4,18,12,30,96.0,430.0,2.1,14.6,515.0,404.15,313.85
2018,4,18,12,45,86.5,412.0,2.2,14.7,488.0,374.19,290.96
2018,4,18,13,0,77.0,394.0,2.3,14.8,461.0,345.83,269.19
2018,4,18,13,15,114.5,405.5,2.35,14.9,503.0,354.1,274.86
2018,4,18,13,30,152.0,417.0,2.4,15.0,545.0,360.98,278.65
2018,4,18,13,45,230.5,388.5,2.45,15.05,576.5,351.3,268.22
2018,4,18,14,0,309.0,360.0,2.5,15.1,608.0,323.3,242.42
2018,4,18,14,15,352.0,333.0,2.55,15.05,604.5,290.05,213.3
2018,4,18,14,30,395.0,306.0,2.6,15.0,601.0,252.74,182.01
2018,4,18,14,45,484.0,257.5,2.65,14.9,600.5,192.04,134.3
2018,4,18,15,0,573.0,209.0,2.7,14.8,600.0,132.55,108.85
2018,4,18,15,15,628.5,175.5,2.7,14.8,579.5,108.84,88.95
2018,4,18,15,30,684.0,142.0,2.7,14.8,559.0,91.48,74.27
2018,4,18,15,45,763.5,113.0,2.7,14.35,543.5,76.67,61.76
2018,4,18,16,0,843.0,84.0,2.7,13.9,528.0,66.46,53.15
2018,4,18,16,15,819.5,80.0,2.65,13.55,476.0,64.33,51.54
2018,4,18,16,30,796.0,76.0,2.6,13.2,424.0,62.1,49.82
2018,4,18,16,45,760.0,71.5,2.5,12.85,369.5,59.26,47.53
2018,4,18,17,0,724.0,67.0,2.4,12.5,315.0,56.37,45.12
2018,4,18,17,15,671.0,62.0,2.1,11.7,261.0,48.54,38.26
2018,4,18,17,30,618.0,57.0,1.8,10.9,207.0,45.3,35.37
2018,4,18,17,45,532.5,49.5,1.55,10.05,156.5,39.85,30.29
2018,4,18,18,0,447.0,42.0,1.3,9.2,106.0,34.42,24.94
2018,4,18,18,15,297.5,30.0,1.3,8.75,65.5,24.77,14.72
2018,4,18,18,30,148.0,18.0,1.3,8.3,25.0,14.08,0.0
2018,4,18,18,45,74.0,9.0,1.3,7.85,12.5,7.68,0.0
2018,4,18,19,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,19,5,15,32.0,4.5,1.4,6.0,4.5,0.0,0.0
2018,4,19,5,30,64.0,9.0,1.7,6.6,9.0,51.69,0.0
2018,4,19,5,45,178.0,21.0,1.95,7.2,35.5,183.01,0.0
2018,4,19,6,0,292.0,33.0,2.2,7.8,62.0,313.52,248.48
2018,4,19,6,15,417.5,42.0,2.35,8.4,110.5,435.43,363.27
2018,4,19,6,30,543.0,51.0,2.5,9.0,159.0,564.76,471.96
2018,4,19,6,45,603.5,57.5,2.65,9.65,211.0,640.58,533.54
2018,4,19,7,0,664.0,64.0,2.8,10.3,263.0,717.7,593.06
2018,4,19,7,15,704.5,69.0,2.9,10.9,316.0,768.81,629.99
2018,4,19,7,30,745.0,74.0,3.0,11.5,369.0,825.96,670.0
2018,4,19,7,45,774.0,78.5,3.1,12.1,422.0,869.93,698.98
2018,4,19,8,0,803.0,83.0,3.2,12.7,475.0,911.61,725.66
2018,4,19,8,15,824.5,86.5,3.3,13.15,525.5,942.02,744.21
2018,4,19,8,30,846.0,90.0,3.4,13.6,576.0,969.37,760.5
2018,4,19,8,45,862.0,93.0,3.45,14.05,622.5,987.35,769.79
2018,4,19,9,0,878.0,96.0,3.5,14.5,669.0,990.46,768.84
2018,4,19,9,15,891.5,98.0,3.5,14.85,711.0,997.75,771.01
2018,4,19,9,30,905.0,100.0,3.5,15.2,753.0,1001.35,770.76
2018,4,19,9,45,915.5,101.5,3.5,15.55,789.5,997.71,765.73
2018,4,19,10,0,926.0,103.0,3.5,15.9,826.0,990.28,758.34
2018,4,19,10,15,933.0,104.5,3.5,16.15,855.0,975.79,746.61
2018,4,19,10,30,940.0,106.0,3.5,16.4,884.0,957.59,732.55
2018,4,19,10,45,944.5,107.0,3.5,16.6,906.0,933.07,714.42
2018,4,19,11,0,949.0,108.0,3.5,16.8,928.0,905.1,694.04
2018,4,19,11,15,952.0,108.5,3.55,16.95,942.0,872.13,670.65
2018,4,19,11,30,955.0,109.0,3.6,17.1,956.0,836.08,645.06
2018,4,19,11,45,956.5,109.5,3.65,17.25,962.0,796.02,616.43
2018,4,19,12,0,958.0,110.0,3.7,17.4,968.0,753.33,583.58
2018,4,19,12,15,955.0,110.5,3.75,17.5,964.5,705.32,546.23
2018,4,19,12,30,952.0,111.0,3.8,17.6,961.0,655.49,506.63
2018,4,19,12,45,946.5,112.5,3.85,17.65,949.5,603.46,464.39
2018,4,19,13,0,941.0,114.0,3.9,17.7,938.0,550.26,420.07
2018,4,19,13,15,937.5,112.5,3.9,17.7,919.5,494.81,372.77
2018,4,19,13,30,934.0,111.0,3.9,17.7,901.0,438.53,323.55
2018,4,19,13,45,929.0,109.0,3.9,17.7,875.5,380.81,272.22
2018,4,19,14,0,924.0,107.0,3.9,17.7,850.0,322.86,220.34
2018,4,19,14,15,902.5,111.0,3.85,17.65,813.0,265.34,170.48
2018,4,19,14,30,881.0,115.0,3.8,17.6,776.0,209.68,125.82
2018,4,19,14,45,882.5,108.0,3.75,17.5,741.5,151.58,86.41
2018,4,19,15,0,884.0,101.0,3.7,17.4,707.0,93.44,63.75
2018,4,19,15,15,869.0,98.5,3.7,17.4,662.5,83.08,66.14
2018,4,19,15,30,854.0,96.0,3.7,17.4,618.0,72.33,57.1
2018,4,19,15,45,832.5,93.5,3.5,17.1,569.0,71.6,56.73
2018,4,19,16,0,811.0,91.0,3.3,16.8,520.0,70.85,56.33
2018,4,19,16,15,780.5,87.5,3.15,16.45,467.0,69.21,55.19
2018,4,19,16,30,750.0,84.0,3.0,16.1,414.0,67.54,54.0
2018,4,19,16,45,710.5,80.0,2.85,15.75,360.5,59.87,47.49
2018,4,19,17,0,671.0,76.0,2.7,15.4,307.0,57.84,45.89
2018,4,19,17,15,613.0,69.5,2.5,14.6,253.5,53.75,42.43
2018,4,19,17,30,555.0,63.0,2.3,13.8,200.0,49.6,38.77
2018,4,19,17,45,468.0,55.0,2.05,13.0,151.5,44.01,33.61
2018,4,19,18,0,381.0,47.0,1.8,12.2,103.0,38.44,28.17
2018,4,19,18,15,253.5,33.5,1.75,11.65,64.5,26.02,15.76
2018,4,19,18,30,126.0,20.0,1.7,11.1,26.0,15.59,0.0
2018,4,19,18,45,63.0,10.0,1.7,10.55,13.0,8.54,0.0
2018,4,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,20,5,15,26.5,4.5,1.1,8.0,4.5,0.0,0.0
2018,4,20,5,30,53.0,9.0,1.1,8.6,9.0,44.22,0.0
2018,4,20,5,45,177.5,22.5,1.05,9.2,38.0,189.61,0.0
2018,4,20,6,0,302.0,36.0,1.0,9.8,67.0,324.12,256.12
2018,4,20,6,15,403.5,45.5,1.05,10.45,112.5,428.96,352.11
2018,4,20,6,30,505.0,55.0,1.1,11.1,158.0,538.98,442.09
2018,4,20,6,45,572.0,61.5,1.15,11.7,210.0,619.73,504.94
2018,4,20,7,0,639.0,68.0,1.2,12.3,262.0,702.01,565.6
2018,4,20,7,15,682.5,73.5,1.25,13.0,315.5,762.25,607.02
2018,4,20,7,30,726.0,79.0,1.3,13.7,369.0,815.56,641.92
2018,4,20,7,45,757.0,82.5,1.3,14.45,421.5,859.95,668.59
2018,4,20,8,0,788.0,86.0,1.3,15.2,474.0,902.08,692.92
2018,4,20,8,15,810.0,89.0,1.45,15.85,523.5,932.18,711.05
2018,4,20,8,30,832.0,92.0,1.6,16.5,573.0,959.28,727.09
2018,4,20,8,45,848.5,95.0,1.8,17.1,619.0,977.68,738.05
2018,4,20,9,0,865.0,98.0,2.0,17.7,665.0,981.12,739.07
2018,4,20,9,15,880.5,98.5,2.1,18.15,707.0,988.65,742.21
2018,4,20,9,30,896.0,99.0,2.2,18.6,749.0,992.59,743.04
2018,4,20,9,45,908.5,99.0,2.3,19.0,785.0,989.35,739.41
2018,4,20,10,0,921.0,99.0,2.4,19.4,821.0,982.37,733.51
2018,4,20,10,15,927.0,100.5,2.55,19.75,849.0,967.17,722.89
2018,4,20,10,30,933.0,102.0,2.7,20.1,877.0,948.34,709.92
2018,4,20,10,45,936.5,103.0,2.8,20.45,898.0,923.25,692.35
2018,4,20,11,0,940.0,104.0,2.9,20.8,919.0,894.81,672.54
2018,4,20,11,15,942.5,105.0,2.95,21.0,932.5,862.33,649.99
2018,4,20,11,30,945.0,106.0,3.0,21.2,946.0,826.81,625.31
2018,4,20,11,45,945.5,106.5,3.05,21.4,951.5,786.52,597.21
2018,4,20,12,0,946.0,107.0,3.1,21.6,957.0,743.71,565.02
2018,4,20,12,15,945.5,107.0,3.15,21.65,955.0,697.54,530.0
2018,4,20,12,30,945.0,107.0,3.2,21.7,953.0,649.35,492.61
2018,4,20,12,45,943.0,106.5,3.2,21.75,942.5,598.16,451.82
2018,4,20,13,0,941.0,106.0,3.2,21.8,932.0,545.53,408.79
2018,4,20,13,15,936.5,105.0,3.25,21.7,913.5,490.22,362.84
2018,4,20,13,30,932.0,104.0,3.3,21.6,895.0,434.17,314.99
2018,4,20,13,45,925.5,103.5,3.35,21.55,869.5,377.29,265.37
2018,4,20,14,0,919.0,103.0,3.4,21.5,844.0,320.3,215.23
2018,4,20,14,15,911.0,101.0,3.45,21.3,811.5,262.12,165.22
2018,4,20,14,30,903.0,99.0,3.5,21.1,779.0,204.49,118.98
2018,4,20,14,45,891.5,98.0,3.55,20.9,740.5,147.9,81.57
2018,4,20,15,0,880.0,97.0,3.6,20.7,702.0,92.62,61.11
2018,4,20,15,15,865.5,94.5,3.6,20.7,658.0,80.58,63.14
2018,4,20,15,30,851.0,92.0,3.6,20.7,614.0,69.58,53.99
2018,4,20,15,45,831.5,89.0,3.6,19.9,565.5,68.45,53.38
2018,4,20,16,0,812.0,86.0,3.6,19.1,517.0,67.25,52.71
2018,4,20,16,15,786.0,82.5,3.5,18.5,466.0,65.55,51.55
2018,4,20,16,30,760.0,79.0,3.4,17.9,415.0,63.78,50.33
2018,4,20,16,45,725.0,74.0,3.3,17.25,362.0,60.7,47.92
2018,4,20,17,0,690.0,69.0,3.2,16.6,309.0,52.79,41.2
2018,4,20,17,15,639.0,64.0,2.9,15.75,257.0,49.67,38.62
2018,4,20,17,30,588.0,59.0,2.6,14.9,205.0,46.55,35.9
2018,4,20,17,45,510.5,51.0,2.3,14.0,156.0,40.83,30.67
2018,4,20,18,0,433.0,43.0,2.0,13.1,107.0,35.06,25.15
2018,4,20,18,15,308.0,31.5,1.9,12.5,68.0,25.98,15.87
2018,4,20,18,30,183.0,20.0,1.8,11.9,29.0,16.73,0.0
2018,4,20,18,45,91.5,10.0,1.7,11.25,14.5,8.54,0.0
2018,4,20,19,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,21,5,15,34.5,4.5,1.25,7.9,5.0,0.0,0.0
2018,4,21,5,30,69.0,9.0,1.4,8.6,10.0,55.39,0.0
2018,4,21,5,45,197.5,22.0,1.55,9.3,40.0,204.47,44.81
2018,4,21,6,0,326.0,35.0,1.7,10.0,70.0,343.07,274.59
2018,4,21,6,15,425.0,44.0,1.7,10.6,116.0,445.51,367.89
2018,4,21,6,30,524.0,53.0,1.7,11.2,162.0,553.37,456.7
2018,4,21,6,45,586.0,59.5,1.7,11.8,213.5,630.14,516.74
2018,4,21,7,0,648.0,66.0,1.7,12.4,265.0,708.3,574.5
2018,4,21,7,15,689.5,71.0,1.6,12.95,318.0,766.19,613.57
2018,4,21,7,30,731.0,76.0,1.5,13.5,371.0,817.75,646.17
2018,4,21,7,45,761.0,80.0,1.4,14.1,423.5,861.8,671.89
2018,4,21,8,0,791.0,84.0,1.3,14.7,476.0,903.62,695.04
2018,4,21,8,15,812.5,87.0,1.2,15.35,525.5,933.23,709.0
2018,4,21,8,30,834.0,90.0,1.1,16.0,575.0,959.85,720.62
2018,4,21,8,45,850.0,92.5,1.0,16.65,620.5,965.72,718.42
2018,4,21,9,0,866.0,95.0,0.9,17.3,666.0,979.65,721.74
2018,4,21,9,15,879.5,96.5,0.9,18.0,707.0,986.43,722.25
2018,4,21,9,30,893.0,98.0,0.9,18.7,748.0,989.6,720.71
2018,4,21,9,45,904.0,98.5,0.95,19.4,783.5,985.53,715.82
2018,4,21,10,0,915.0,99.0,1.0,20.1,819.0,977.76,708.83
2018,4,21,10,15,921.5,101.0,1.1,20.8,848.0,963.66,698.91
2018,4,21,10,30,928.0,103.0,1.2,21.5,877.0,945.89,686.74
2018,4,21,10,45,933.0,103.5,1.3,22.2,898.0,921.71,670.46
2018,4,21,11,0,938.0,104.0,1.4,22.9,919.0,894.14,651.98
2018,4,21,11,15,940.5,105.0,1.4,23.25,933.0,861.73,629.89
2018,4,21,11,30,943.0,106.0,1.4,23.6,947.0,826.3,605.84
2018,4,21,11,45,943.5,106.0,1.45,23.9,952.0,785.67,578.95
2018,4,21,12,0,944.0,106.0,1.5,24.2,957.0,742.57,548.15
2018,4,21,12,15,943.5,106.5,1.5,24.35,955.0,696.94,514.65
2018,4,21,12,30,943.0,107.0,1.5,24.5,953.0,649.29,478.89
2018,4,21,12,45,941.0,106.5,1.5,24.6,943.0,598.24,439.83
2018,4,21,13,0,939.0,106.0,1.5,24.7,933.0,545.76,398.55
2018,4,21,13,15,934.5,105.5,1.55,24.65,914.5,490.97,354.74
2018,4,21,13,30,930.0,105.0,1.6,24.6,896.0,435.43,308.92
2018,4,21,13,45,923.0,104.0,1.65,24.6,870.0,378.19,260.62
2018,4,21,14,0,916.0,103.0,1.7,24.6,844.0,320.93,211.69
2018,4,21,14,15,906.5,102.5,1.8,24.45,811.5,263.65,163.66
2018,4,21,14,30,897.0,102.0,1.9,24.3,779.0,207.04,119.15
2018,4,21,14,45,885.0,100.0,1.95,24.15,740.0,150.15,81.88
2018,4,21,15,0,873.0,98.0,2.0,24.0,701.0,94.66,60.75
2018,4,21,15,15,858.0,96.5,2.0,24.0,657.5,81.6,63.09
2018,4,21,15,30,843.0,95.0,2.0,24.0,614.0,71.32,54.67
2018,4,21,15,45,822.0,92.0,2.05,23.5,565.5,70.25,54.08
2018,4,21,16,0,801.0,89.0,2.1,23.0,517.0,69.12,53.42
2018,4,21,16,15,771.5,86.5,2.05,22.45,465.5,68.19,52.95
2018,4,21,16,30,742.0,84.0,2.0,21.9,414.0,67.28,52.48
2018,4,21,16,45,703.5,79.5,1.95,21.35,361.0,59.29,45.88
2018,4,21,17,0,665.0,75.0,1.9,20.8,308.0,56.89,44.04
2018,4,21,17,15,613.5,69.5,1.75,19.8,256.5,53.6,41.4
2018,4,21,17,30,562.0,64.0,1.6,18.8,205.0,50.29,38.6
2018,4,21,17,45,484.5,55.0,1.45,17.75,156.5,43.93,32.92
2018,4,21,18,0,407.0,46.0,1.3,16.7,108.0,37.47,26.88
2018,4,21,18,15,287.5,34.0,1.3,16.0,69.5,28.08,17.52
2018,4,21,18,30,168.0,22.0,1.3,15.3,31.0,17.18,0.0
2018,4,21,18,45,84.0,11.0,1.3,14.6,15.5,9.39,0.0
2018,4,21,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,5,15,29.0,5.0,1.15,8.6,5.5,0.0,0.0
2018,4,22,5,30,58.0,10.0,1.2,9.3,11.0,48.74,0.0
2018,4,22,5,45,189.0,25.0,1.25,9.95,43.5,206.28,77.1
2018,4,22,6,0,320.0,40.0,1.3,10.6,76.0,342.61,274.96
2018,4,22,6,15,422.0,49.5,1.4,11.25,123.0,449.91,370.06
2018,4,22,6,30,524.0,59.0,1.5,11.9,170.0,561.71,461.22
2018,4,22,6,45,589.0,66.5,1.6,12.5,223.5,643.05,524.59
2018,4,22,7,0,654.0,74.0,1.7,13.1,277.0,725.67,585.75
2018,4,22,7,15,697.5,79.0,1.6,13.85,331.5,785.8,625.43
2018,4,22,7,30,741.0,84.0,1.5,14.6,386.0,845.05,662.45
2018,4,22,7,45,726.5,97.0,1.45,15.3,425.5,857.93,666.36
2018,4,22,8,0,712.0,110.0,1.4,16.0,465.0,866.98,667.92
2018,4,22,8,15,709.5,122.0,1.3,16.65,506.0,882.9,673.53
2018,4,22,8,30,707.0,134.0,1.2,17.3,547.0,895.43,676.59
2018,4,22,8,45,747.0,134.0,1.05,17.95,601.0,932.47,694.91
2018,4,22,9,0,787.0,134.0,0.9,18.6,655.0,959.19,705.43
2018,4,22,9,15,750.5,156.0,0.85,19.2,677.5,946.97,692.96
2018,4,22,9,30,714.0,178.0,0.8,19.8,700.0,923.6,674.17
2018,4,22,9,45,745.5,177.0,0.75,20.35,745.0,937.77,679.88
2018,4,22,10,0,777.0,176.0,0.7,20.9,790.0,947.89,682.49
2018,4,22,10,15,784.0,181.5,0.75,21.45,819.5,937.95,674.67
2018,4,22,10,30,791.0,187.0,0.8,22.0,849.0,916.88,660.23
2018,4,22,10,45,686.5,247.0,0.85,22.55,832.0,861.96,622.7
2018,4,22,11,0,582.0,307.0,0.9,23.1,815.0,796.88,577.2
2018,4,22,11,15,546.0,330.0,0.95,23.35,812.0,759.26,551.54
2018,4,22,11,30,510.0,353.0,1.0,23.6,809.0,720.98,524.83
2018,4,22,11,45,479.0,365.0,1.1,23.85,795.5,677.23,494.9
2018,4,22,12,0,448.0,377.0,1.2,24.1,782.0,634.02,464.82
2018,4,22,12,15,490.0,361.5,1.25,24.25,803.5,617.51,453.23
2018,4,22,12,30,532.0,346.0,1.3,24.4,825.0,596.7,437.79
2018,4,22,12,45,616.0,298.5,1.35,24.6,847.0,568.16,416.5
2018,4,22,13,0,700.0,251.0,1.4,24.8,869.0,534.42,390.04
2018,4,22,13,15,814.0,185.5,1.4,24.85,890.5,495.22,357.67
2018,4,22,13,30,928.0,120.0,1.4,24.9,912.0,446.39,315.82
2018,4,22,13,45,923.0,117.5,1.45,24.95,886.0,388.7,267.5
2018,4,22,14,0,918.0,115.0,1.5,25.0,860.0,330.81,218.38
2018,4,22,14,15,892.5,119.5,1.55,24.95,820.5,273.03,170.76
2018,4,22,14,30,867.0,124.0,1.6,24.9,781.0,209.25,121.57
2018,4,22,14,45,847.0,123.0,1.65,24.8,738.0,152.88,84.67
2018,4,22,15,0,827.0,122.0,1.7,24.7,695.0,99.01,63.36
2018,4,22,15,15,826.5,112.5,1.7,24.7,654.5,80.78,62.18
2018,4,22,15,30,826.0,103.0,1.7,24.7,614.0,76.2,58.57
2018,4,22,15,45,815.5,100.0,1.65,24.35,571.5,75.53,58.29
2018,4,22,16,0,805.0,97.0,1.6,24.0,529.0,74.79,57.95
2018,4,22,16,15,778.0,93.0,1.55,23.6,477.0,73.0,56.74
2018,4,22,16,30,751.0,89.0,1.5,23.2,425.0,65.12,50.33
2018,4,22,16,45,712.5,83.5,1.45,22.75,370.0,62.18,48.08
2018,4,22,17,0,674.0,78.0,1.4,22.3,315.0,59.14,45.69
2018,4,22,17,15,594.0,70.5,1.3,21.15,254.5,54.12,41.62
2018,4,22,17,30,514.0,63.0,1.2,20.0,194.0,49.05,37.33
2018,4,22,17,45,444.0,54.0,1.15,18.8,148.5,42.77,31.79
2018,4,22,18,0,374.0,45.0,1.1,17.6,103.0,36.36,25.86
2018,4,22,18,15,262.5,34.5,1.1,16.95,67.5,26.77,16.53
2018,4,22,18,30,151.0,24.0,1.1,16.3,32.0,18.68,0.0
2018,4,22,18,45,75.5,12.0,1.15,15.6,16.0,10.24,0.0
2018,4,22,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.0,1.05,10.7,5.0,0.0,0.0
2018,4,23,5,30,25.0,10.0,1.1,11.2,10.0,25.91,0.0
2018,4,23,5,45,80.5,25.0,1.15,11.7,33.0,114.03,52.75
2018,4,23,6,0,136.0,40.0,1.2,12.2,56.0,184.85,148.14
2018,4,23,6,15,178.5,57.5,1.25,12.7,89.5,243.82,202.2
2018,4,23,6,30,221.0,75.0,1.3,13.2,123.0,304.73,254.9
2018,4,23,6,45,285.0,90.0,1.35,13.75,169.0,402.72,335.13
2018,4,23,7,0,349.0,105.0,1.4,14.3,215.0,484.18,399.32
2018,4,23,7,15,353.0,125.0,1.3,15.05,253.5,518.37,422.45
2018,4,23,7,30,357.0,145.0,1.2,15.8,292.0,550.73,443.37
2018,4,23,7,45,447.5,148.5,1.1,16.55,357.0,644.33,510.39
2018,4,23,8,0,538.0,152.0,1.0,17.3,422.0,738.81,573.14
2018,4,23,8,15,647.5,139.5,0.9,18.05,497.0,843.54,638.97
2018,4,23,8,30,757.0,127.0,0.8,18.8,572.0,937.37,693.85
2018,4,23,8,45,776.0,130.5,0.7,19.55,617.5,957.9,699.62
2018,4,23,9,0,795.0,134.0,0.6,20.3,663.0,968.06,699.76
2018,4,23,9,15,819.5,131.5,0.6,21.05,706.0,981.05,704.07
2018,4,23,9,30,844.0,129.0,0.6,21.8,749.0,990.22,706.03
2018,4,23,9,45,868.0,123.5,0.6,22.55,787.0,991.65,703.41
2018,4,23,10,0,892.0,118.0,0.6,23.3,825.0,978.02,691.83
2018,4,23,10,15,899.0,119.5,0.55,23.75,853.5,963.76,680.0
2018,4,23,10,30,906.0,121.0,0.5,24.2,882.0,945.93,666.18
2018,4,23,10,45,911.0,122.5,0.45,24.65,903.5,922.81,649.34
2018,4,23,11,0,916.0,124.0,0.4,25.1,925.0,896.31,630.66
2018,4,23,11,15,918.0,125.0,0.4,25.35,938.0,863.68,609.79
2018,4,23,11,30,920.0,126.0,0.4,25.6,951.0,828.15,587.13
2018,4,23,11,45,920.5,126.0,0.45,25.8,956.0,787.94,561.98
2018,4,23,12,0,921.0,126.0,0.5,26.0,961.0,745.34,533.48
2018,4,23,12,15,919.0,126.5,0.6,26.1,958.0,699.35,502.78
2018,4,23,12,30,917.0,127.0,0.7,26.2,955.0,651.56,469.69
2018,4,23,12,45,912.0,128.0,0.8,26.3,943.5,600.92,433.3
2018,4,23,13,0,907.0,129.0,0.9,26.4,932.0,549.18,394.65
2018,4,23,13,15,901.5,128.0,1.0,26.35,913.0,494.95,352.91
2018,4,23,13,30,896.0,127.0,1.1,26.3,894.0,440.18,309.16
2018,4,23,13,45,889.0,126.5,1.2,26.25,868.5,384.89,263.67
2018,4,23,14,0,882.0,126.0,1.3,26.2,843.0,329.6,217.38
2018,4,23,14,15,872.5,124.0,1.4,26.05,810.0,273.05,170.73
2018,4,23,14,30,863.0,122.0,1.5,25.9,777.0,208.81,120.81
2018,4,23,14,45,837.5,124.5,1.6,25.7,734.0,154.47,85.57
2018,4,23,15,0,812.0,127.0,1.7,25.5,691.0,103.23,65.59
2018,4,23,15,15,779.5,125.5,1.7,25.5,639.5,88.26,68.15
2018,4,23,15,30,747.0,124.0,1.7,25.5,588.0,80.65,62.05
2018,4,23,15,45,753.0,113.5,1.9,24.8,550.0,83.78,65.07
2018,4,23,16,0,759.0,103.0,2.1,24.1,512.0,78.29,60.86
2018,4,23,16,15,730.0,99.5,2.2,23.4,461.5,70.36,54.55
2018,4,23,16,30,701.0,96.0,2.3,22.7,411.0,69.24,53.96
2018,4,23,16,45,662.5,91.0,2.35,22.0,359.0,66.92,52.3
2018,4,23,17,0,624.0,86.0,2.4,21.3,307.0,64.55,50.56
2018,4,23,17,15,568.5,78.5,2.4,20.25,255.0,60.05,46.92
2018,4,23,17,30,513.0,71.0,2.4,19.2,203.0,55.44,43.04
2018,4,23,17,45,431.5,61.5,2.4,18.2,155.0,48.92,37.23
2018,4,23,18,0,350.0,52.0,2.4,17.2,107.0,39.9,28.99
2018,4,23,18,15,240.0,38.0,2.4,16.45,69.5,29.33,18.81
2018,4,23,18,30,130.0,24.0,2.4,15.7,32.0,18.64,0.0
2018,4,23,18,45,65.0,12.0,2.45,15.0,16.0,10.24,0.0
2018,4,23,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,24,5,15,27.0,5.5,1.2,9.45,6.0,0.0,0.0
2018,4,24,5,30,54.0,11.0,1.4,10.0,12.0,47.02,0.0
2018,4,24,5,45,97.0,21.5,1.55,10.55,30.5,134.2,74.27
2018,4,24,6,0,140.0,32.0,1.7,11.1,49.0,189.84,153.85
