Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,6,45,162.5,105.5,2.3,11.8,157.5,276.17,234.32
2018,5,4,7,0,216.0,128.0,2.4,12.4,204.0,373.68,314.15
2018,5,4,7,15,383.0,126.0,2.25,13.0,287.0,550.32,455.5
2018,5,4,7,30,550.0,124.0,2.1,13.6,370.0,721.57,581.88
2018,5,4,7,45,569.5,135.0,1.95,14.25,416.0,760.47,604.32
2018,5,4,8,0,589.0,146.0,1.8,14.9,462.0,797.26,625.57
2018,5,4,8,15,524.0,182.5,1.5,15.65,483.0,767.38,597.13
2018,5,4,8,30,459.0,219.0,1.2,16.4,504.0,742.61,571.28
2018,5,4,8,45,476.0,230.5,0.95,17.1,544.5,768.45,583.28
2018,5,4,9,0,493.0,242.0,0.7,17.8,585.0,791.87,592.11
2018,5,4,9,15,489.5,260.5,0.65,18.6,617.5,799.7,592.48
2018,5,4,9,30,486.0,279.0,0.6,19.4,650.0,804.73,591.28
2018,5,4,9,45,672.0,205.0,0.55,20.15,742.5,903.4,655.08
2018,5,4,10,0,858.0,131.0,0.5,20.9,835.0,967.03,689.48
2018,5,4,10,15,855.0,139.5,0.55,21.65,860.5,962.79,684.03
2018,5,4,10,30,852.0,148.0,0.6,22.4,886.0,942.91,670.12
2018,5,4,10,45,743.0,214.0,0.65,23.15,868.5,887.74,634.37
2018,5,4,11,0,634.0,280.0,0.7,23.9,851.0,823.74,589.9
2018,5,4,11,15,542.0,331.5,0.8,24.3,824.5,762.64,548.82
2018,5,4,11,30,450.0,383.0,0.9,24.7,798.0,704.16,508.61
2018,5,4,11,45,579.5,319.5,1.0,25.1,856.5,718.95,520.94
2018,5,4,12,0,709.0,256.0,1.1,25.5,915.0,722.31,524.08
2018,5,4,12,15,816.5,187.5,1.1,25.7,944.5,695.28,505.56
2018,5,4,12,30,924.0,119.0,1.1,25.9,974.0,660.65,481.0
2018,5,4,12,45,850.5,161.5,1.1,26.1,942.0,604.31,438.64
2018,5,4,13,0,777.0,204.0,1.1,26.3,910.0,550.03,397.41
2018,5,4,13,15,668.5,258.5,1.1,26.35,857.5,490.5,352.58
2018,5,4,13,30,560.0,313.0,1.1,26.4,805.0,444.06,317.18
2018,5,4,13,45,563.5,300.0,1.15,26.45,783.0,397.88,280.75
2018,5,4,14,0,567.0,287.0,1.2,26.5,761.0,351.55,243.48
2018,5,4,14,15,648.0,236.5,1.35,26.35,758.5,296.45,197.16
2018,5,4,14,30,729.0,186.0,1.5,26.2,756.0,235.76,146.51
2018,5,4,14,45,789.5,149.5,1.65,26.1,739.5,182.02,105.51
2018,5,4,15,0,850.0,113.0,1.8,26.0,723.0,113.79,63.79
2018,5,4,15,15,835.0,109.0,1.8,26.0,678.5,77.52,59.02
2018,5,4,15,30,820.0,105.0,1.8,26.0,634.0,76.33,58.25
2018,5,4,15,45,801.5,100.5,2.2,25.2,585.5,74.62,57.21
2018,5,4,16,0,783.0,96.0,2.6,24.4,537.0,72.77,56.05
2018,5,4,16,15,760.5,93.5,2.75,23.65,489.5,72.16,55.91
2018,5,4,16,30,738.0,91.0,2.9,22.9,442.0,71.54,55.77
2018,5,4,16,45,705.5,87.0,3.05,22.15,391.0,63.7,49.42
2018,5,4,17,0,673.0,83.0,3.2,21.4,340.0,61.92,48.2
2018,5,4,17,15,627.5,76.5,3.1,20.35,288.0,58.11,45.2
2018,5,4,17,30,582.0,70.0,3.0,19.3,236.0,54.19,41.99
2018,5,4,17,45,513.5,61.0,2.95,18.2,185.5,48.0,36.61
2018,5,4,18,0,445.0,52.0,2.9,17.1,135.0,41.66,30.87
2018,5,4,18,15,341.0,42.0,2.75,16.25,94.0,34.16,23.82
2018,5,4,18,30,237.0,32.0,2.6,15.4,53.0,24.86,13.81
2018,5,4,18,45,131.0,18.5,2.45,14.55,29.0,15.79,0.0
2018,5,4,19,0,25.0,5.0,2.3,13.7,5.0,4.27,0.0
2018,5,4,19,15,12.5,2.5,2.25,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,6.0,1.85,10.4,6.0,5.12,0.0
2018,5,5,5,30,0.0,12.0,1.9,10.7,12.0,9.88,0.0
2018,5,5,5,45,8.5,22.0,1.95,11.0,23.5,25.29,15.4
2018,5,5,6,0,17.0,32.0,2.0,11.3,35.0,42.38,31.1
2018,5,5,6,15,8.5,41.5,2.0,11.6,43.0,41.37,30.38
2018,5,5,6,30,0.0,51.0,2.0,11.9,51.0,42.21,30.9
2018,5,5,6,45,2.0,76.5,1.95,12.2,77.0,68.37,53.51
2018,5,5,7,0,4.0,102.0,1.9,12.5,103.0,95.45,76.5
2018,5,5,7,15,7.0,125.5,1.95,12.75,128.0,121.02,97.89
2018,5,5,7,30,10.0,149.0,2.0,13.0,153.0,146.34,118.71
2018,5,5,7,45,52.0,186.5,2.0,13.2,214.0,243.64,199.8
2018,5,5,8,0,94.0,224.0,2.0,13.4,275.0,326.09,266.19
2018,5,5,8,15,182.5,246.5,2.05,13.7,356.5,457.59,370.14
2018,5,5,8,30,271.0,269.0,2.1,14.0,438.0,590.11,470.08
2018,5,5,8,45,291.0,287.0,2.15,14.3,480.0,625.04,493.51
2018,5,5,9,0,311.0,305.0,2.2,14.6,522.0,658.22,516.11
2018,5,5,9,15,304.0,325.5,2.15,15.35,547.5,665.18,517.38
2018,5,5,9,30,297.0,346.0,2.1,16.1,573.0,670.22,517.54
2018,5,5,9,45,363.5,338.0,2.0,16.85,628.5,714.87,547.88
2018,5,5,10,0,430.0,330.0,1.9,17.6,684.0,773.46,586.27
2018,5,5,10,15,436.5,340.0,1.8,18.3,709.5,772.08,581.31
2018,5,5,10,30,443.0,350.0,1.7,19.0,735.0,768.05,575.17
2018,5,5,10,45,392.0,381.0,1.6,19.7,727.5,718.25,536.65
2018,5,5,11,0,341.0,412.0,1.5,20.4,720.0,682.31,507.94
2018,5,5,11,15,270.0,436.0,1.5,20.6,682.0,624.06,465.21
2018,5,5,11,30,199.0,460.0,1.5,20.8,644.0,561.66,419.5
2018,5,5,11,45,210.0,462.0,1.55,20.95,657.0,554.37,414.51
2018,5,5,12,0,221.0,464.0,1.6,21.1,670.0,545.45,407.83
2018,5,5,12,15,183.0,464.0,1.8,20.85,634.0,501.28,376.49
2018,5,5,12,30,145.0,464.0,2.0,20.6,598.0,460.2,347.1
2018,5,5,12,45,149.0,456.5,2.2,20.3,593.0,440.57,333.41
2018,5,5,13,0,153.0,449.0,2.4,20.0,588.0,420.71,319.06
2018,5,5,13,15,105.0,380.5,2.6,19.5,475.0,335.78,256.33
2018,5,5,13,30,57.0,312.0,2.8,19.0,362.0,263.78,202.51
2018,5,5,13,45,37.0,281.0,3.0,18.5,313.0,228.49,176.02
2018,5,5,14,0,17.0,250.0,3.2,18.0,264.0,204.33,158.11
2018,5,5,14,15,26.0,274.5,3.35,17.35,295.0,210.92,163.52
2018,5,5,14,30,35.0,299.0,3.5,16.7,326.0,222.75,173.05
2018,5,5,14,45,32.0,285.5,3.65,16.1,309.5,207.87,162.17
2018,5,5,15,0,29.0,272.0,3.8,15.5,293.0,193.53,152.04
2018,5,5,15,15,55.0,263.5,3.8,15.5,300.0,184.7,152.77
2018,5,5,15,30,81.0,255.0,3.8,15.5,307.0,179.69,148.97
2018,5,5,15,45,165.0,245.0,4.0,14.9,341.5,164.95,137.26
2018,5,5,16,0,249.0,235.0,4.2,14.3,376.0,151.81,126.8
2018,5,5,16,15,358.5,191.5,4.1,14.2,373.5,130.06,108.49
2018,5,5,16,30,468.0,148.0,4.0,14.1,371.0,99.94,82.67
2018,5,5,16,45,462.5,130.0,3.85,14.0,329.5,89.96,74.24
2018,5,5,17,0,457.0,112.0,3.7,13.9,288.0,79.39,65.17
2018,5,5,17,15,509.5,93.5,3.55,13.6,262.5,70.02,57.06
2018,5,5,17,30,562.0,75.0,3.4,13.3,237.0,57.91,46.36
2018,5,5,17,45,492.5,65.5,3.2,12.95,186.5,51.46,40.53
2018,5,5,18,0,423.0,56.0,3.0,12.6,136.0,44.86,34.34
2018,5,5,18,15,320.5,45.0,2.9,12.2,95.0,34.69,24.76
2018,5,5,18,30,218.0,34.0,2.8,11.8,54.0,26.32,15.54
2018,5,5,18,45,119.0,19.5,2.7,11.35,29.5,15.2,0.0
2018,5,5,19,0,20.0,5.0,2.6,10.9,5.0,4.27,0.0
2018,5,5,19,15,10.0,2.5,2.65,10.75,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,9.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,6,4,45,3.0,1.0,2.25,9.05,1.0,0.0,0.0
2018,5,6,5,0,6.0,2.0,2.2,9.1,2.0,0.0,0.0
2018,5,6,5,15,19.0,12.5,2.35,9.4,13.5,23.51,0.0
2018,5,6,5,30,32.0,23.0,2.5,9.7,25.0,60.82,23.87
2018,5,6,5,45,60.0,40.5,2.65,10.0,48.5,111.16,87.57
2018,5,6,6,0,88.0,58.0,2.8,10.3,72.0,154.49,128.18
2018,5,6,6,15,99.0,72.5,2.85,10.7,94.0,179.65,151.41
2018,5,6,6,30,110.0,87.0,2.9,11.1,116.0,205.8,174.54
2018,5,6,6,45,95.0,107.5,2.9,11.45,136.5,218.05,184.15
2018,5,6,7,0,80.0,128.0,2.9,11.8,157.0,210.38,176.71
2018,5,6,7,15,61.5,147.5,2.85,12.3,171.5,213.62,177.79
2018,5,6,7,30,43.0,167.0,2.8,12.8,186.0,215.55,177.59
2018,5,6,7,45,85.0,195.0,2.7,13.25,239.0,286.33,235.94
2018,5,6,8,0,127.0,223.0,2.6,13.7,292.0,378.38,309.0
2018,5,6,8,15,195.5,246.5,2.65,14.2,363.5,470.41,380.86
2018,5,6,8,30,264.0,270.0,2.7,14.7,435.0,584.2,466.37
2018,5,6,8,45,425.5,239.5,2.75,15.2,528.0,728.04,574.04
2018,5,6,9,0,587.0,209.0,2.8,15.7,621.0,858.26,667.39
2018,5,6,9,15,629.0,207.0,2.9,16.1,670.5,890.03,687.11
2018,5,6,9,30,671.0,205.0,3.0,16.5,720.0,918.09,704.66
2018,5,6,9,45,749.0,178.0,3.05,16.95,776.5,950.83,724.88
2018,5,6,10,0,827.0,151.0,3.1,17.4,833.0,971.7,736.86
2018,5,6,10,15,833.5,155.0,3.25,17.7,861.5,959.66,727.79
2018,5,6,10,30,840.0,159.0,3.4,18.0,890.0,944.06,716.64
2018,5,6,10,45,742.0,222.5,3.55,18.3,879.0,896.01,682.95
2018,5,6,11,0,644.0,286.0,3.7,18.6,868.0,838.36,639.37
2018,5,6,11,15,688.5,263.5,3.75,18.75,893.5,824.55,629.92
2018,5,6,11,30,733.0,241.0,3.8,18.9,919.0,805.71,616.37
2018,5,6,11,45,617.5,307.5,3.9,19.05,881.0,736.18,563.35
2018,5,6,12,0,502.0,374.0,4.0,19.2,843.0,674.69,515.92
2018,5,6,12,15,483.0,379.5,4.0,19.15,829.5,632.83,484.4
2018,5,6,12,30,464.0,385.0,4.0,19.1,816.0,591.51,452.76
2018,5,6,12,45,527.0,352.0,4.05,19.0,836.5,569.5,435.65
2018,5,6,13,0,590.0,319.0,4.1,18.9,857.0,541.71,413.02
2018,5,6,13,15,575.5,315.5,4.0,18.65,832.0,492.94,373.8
2018,5,6,13,30,561.0,312.0,3.9,18.4,807.0,445.38,334.85
2018,5,6,13,45,402.5,355.5,3.85,18.1,705.5,379.21,284.33
2018,5,6,14,0,244.0,399.0,3.8,17.8,604.0,337.51,254.49
2018,5,6,14,15,299.5,360.0,3.7,17.45,602.0,305.37,226.5
2018,5,6,14,30,355.0,321.0,3.6,17.1,600.0,268.24,194.48
2018,5,6,14,45,363.0,307.0,3.45,16.75,580.5,234.22,168.67
2018,5,6,15,0,371.0,293.0,3.3,16.4,561.0,199.78,147.07
2018,5,6,15,15,331.0,278.5,3.3,16.4,507.0,171.7,141.22
2018,5,6,15,30,291.0,264.0,3.3,16.4,453.0,165.16,136.14
2018,5,6,15,45,218.5,237.0,3.2,15.7,373.0,150.96,124.85
2018,5,6,16,0,146.0,210.0,3.1,15.0,293.0,145.43,120.85
2018,5,6,16,15,108.0,187.5,3.05,14.7,246.0,131.78,109.66
2018,5,6,16,30,70.0,165.0,3.0,14.4,199.0,123.19,102.74
2018,5,6,16,45,106.0,147.5,2.95,14.05,192.0,107.2,89.27
2018,5,6,17,0,142.0,130.0,2.9,13.7,185.0,96.23,80.04
2018,5,6,17,15,286.5,106.5,2.85,13.45,196.5,78.5,64.6
2018,5,6,17,30,431.0,83.0,2.8,13.2,208.0,61.26,49.36
2018,5,6,17,45,370.0,71.5,2.75,12.9,163.5,53.36,42.24
2018,5,6,18,0,309.0,60.0,2.7,12.6,119.0,45.26,34.72
2018,5,6,18,15,226.5,47.0,2.5,12.35,83.5,35.77,25.74
2018,5,6,18,30,144.0,34.0,2.3,12.1,48.0,26.1,15.62
2018,5,6,18,45,78.5,19.5,2.15,11.8,26.5,15.34,0.0
2018,5,6,19,0,13.0,5.0,2.0,11.5,5.0,4.27,0.0
2018,5,6,19,15,6.5,2.5,2.05,11.45,2.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,7,4,45,4.5,1.0,1.7,9.0,1.0,0.0,0.0
2018,5,7,5,0,9.0,2.0,1.7,9.1,2.0,0.0,0.0
2018,5,7,5,15,106.0,15.0,1.95,9.75,22.0,84.54,0.0
2018,5,7,5,30,203.0,28.0,2.2,10.4,42.0,220.05,116.17
2018,5,7,5,45,320.0,38.5,2.45,11.05,81.5,337.02,273.66
2018,5,7,6,0,437.0,49.0,2.7,11.7,121.0,455.63,378.18
2018,5,7,6,15,512.0,57.0,2.65,12.3,170.5,543.46,451.35
2018,5,7,6,30,587.0,65.0,2.6,12.9,220.0,634.31,522.89
2018,5,7,6,45,636.0,71.0,2.6,13.45,272.0,701.7,573.16
2018,5,7,7,0,685.0,77.0,2.6,14.0,324.0,769.44,621.35
2018,5,7,7,15,720.5,81.5,2.55,14.55,377.0,822.21,656.23
2018,5,7,7,30,756.0,86.0,2.5,15.1,430.0,867.97,684.88
2018,5,7,7,45,781.0,90.5,2.5,15.7,482.0,908.04,708.97
2018,5,7,8,0,806.0,95.0,2.5,16.3,534.0,945.65,730.83
2018,5,7,8,15,825.5,97.5,2.5,16.9,582.5,972.54,744.97
2018,5,7,8,30,845.0,100.0,2.5,17.5,631.0,996.35,756.98
2018,5,7,8,45,859.5,103.0,2.5,18.1,676.0,1012.45,763.79
2018,5,7,9,0,874.0,106.0,2.5,18.7,721.0,1012.92,760.34
2018,5,7,9,15,888.0,106.5,2.5,19.2,761.5,1018.71,761.06
2018,5,7,9,30,902.0,107.0,2.5,19.7,802.0,1020.93,759.51
2018,5,7,9,45,913.0,107.0,2.45,20.2,836.5,1016.01,752.94
2018,5,7,10,0,924.0,107.0,2.4,20.7,871.0,1007.44,744.25
2018,5,7,10,15,929.0,108.5,2.4,21.15,898.0,991.06,731.34
2018,5,7,10,30,934.0,110.0,2.4,21.6,925.0,971.15,716.35
2018,5,7,10,45,937.0,112.0,2.4,22.0,945.0,946.48,698.53
2018,5,7,11,0,940.0,114.0,2.4,22.4,965.0,918.51,678.66
2018,5,7,11,15,942.0,114.5,2.45,22.75,977.5,885.2,655.86
2018,5,7,11,30,944.0,115.0,2.5,23.1,990.0,849.01,631.1
2018,5,7,11,45,945.0,115.0,2.55,23.45,995.0,808.96,603.62
2018,5,7,12,0,946.0,115.0,2.6,23.8,1000.0,766.51,572.94
2018,5,7,12,15,943.5,116.5,2.65,23.95,997.0,720.73,539.08
2018,5,7,12,30,941.0,118.0,2.7,24.1,994.0,673.18,503.14
2018,5,7,12,45,853.0,169.0,2.8,24.25,956.5,614.26,457.67
2018,5,7,13,0,765.0,220.0,2.9,24.4,919.0,557.04,413.04
2018,5,7,13,15,682.0,260.5,2.9,24.4,874.5,500.55,368.71
2018,5,7,13,30,599.0,301.0,2.9,24.4,830.0,454.18,331.71
2018,5,7,13,45,643.5,266.0,2.95,24.4,820.0,402.62,289.01
2018,5,7,14,0,688.0,231.0,3.0,24.4,810.0,350.07,244.14
2018,5,7,14,15,720.5,203.5,3.0,24.25,789.5,295.32,197.34
2018,5,7,14,30,753.0,176.0,3.0,24.1,769.0,237.68,149.17
2018,5,7,14,45,805.0,146.0,3.05,24.0,752.5,185.98,108.69
2018,5,7,15,0,857.0,116.0,3.1,23.9,736.0,121.12,67.97
2018,5,7,15,15,851.0,110.5,3.1,23.9,695.5,78.51,60.39
2018,5,7,15,30,845.0,105.0,3.1,23.9,655.0,76.56,58.96
2018,5,7,15,45,828.5,101.5,3.2,23.2,607.5,75.54,58.46
2018,5,7,16,0,812.0,98.0,3.3,22.5,560.0,74.41,57.87
2018,5,7,16,15,790.5,93.0,3.35,21.9,509.0,72.04,56.2
2018,5,7,16,30,769.0,88.0,3.4,21.3,458.0,69.51,54.38
2018,5,7,16,45,738.5,83.5,3.4,20.65,406.0,67.11,52.65
2018,5,7,17,0,708.0,79.0,3.4,20.0,354.0,59.22,46.12
2018,5,7,17,15,663.0,73.5,3.25,19.1,301.5,56.0,43.59
2018,5,7,17,30,618.0,68.0,3.1,18.2,249.0,52.72,40.9
2018,5,7,17,45,552.0,61.5,3.0,17.3,199.0,48.44,37.18
2018,5,7,18,0,486.0,55.0,2.9,16.4,149.0,44.17,33.24
2018,5,7,18,15,382.0,45.0,2.65,15.65,105.5,36.7,26.22
2018,5,7,18,30,278.0,35.0,2.4,14.9,62.0,29.15,18.1
2018,5,7,18,45,160.0,21.5,2.15,14.1,35.0,16.79,0.0
2018,5,7,19,0,42.0,8.0,1.9,13.3,8.0,6.83,0.0
2018,5,7,19,15,21.0,4.0,1.95,13.05,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,8,4,45,6.5,1.0,2.15,10.2,1.0,0.0,0.0
2018,5,8,5,0,13.0,2.0,2.3,10.4,2.0,0.0,0.0
2018,5,8,5,15,124.5,14.5,2.55,10.8,23.0,96.77,0.0
2018,5,8,5,30,236.0,27.0,2.8,11.2,44.0,240.63,140.61
2018,5,8,5,45,350.0,36.5,3.05,11.65,84.0,358.67,292.06
2018,5,8,6,0,464.0,46.0,3.3,12.1,124.0,474.31,393.98
2018,5,8,6,15,450.5,58.5,3.4,12.5,155.5,494.44,414.07
2018,5,8,6,30,437.0,71.0,3.5,12.9,187.0,512.26,430.01
2018,5,8,6,45,339.0,94.0,3.6,13.3,196.0,457.48,385.14
2018,5,8,7,0,241.0,117.0,3.7,13.7,205.0,380.5,320.02
2018,5,8,7,15,152.0,148.0,3.75,14.15,206.5,318.14,265.47
2018,5,8,7,30,63.0,179.0,3.8,14.6,208.0,249.69,205.17
2018,5,8,7,45,55.0,196.0,3.8,15.0,223.5,257.56,210.32
2018,5,8,8,0,47.0,213.0,3.8,15.4,239.0,264.96,214.83
2018,5,8,8,15,129.0,236.0,3.7,15.4,315.5,390.65,316.99
2018,5,8,8,30,211.0,259.0,3.6,15.4,392.0,495.34,399.23
2018,5,8,8,45,402.0,227.0,3.45,15.4,503.0,690.85,549.64
2018,5,8,9,0,593.0,195.0,3.3,15.4,614.0,850.59,666.3
2018,5,8,9,15,734.0,151.0,3.2,15.35,698.5,934.53,722.2
2018,5,8,9,30,875.0,107.0,3.1,15.3,783.0,994.77,760.96
2018,5,8,9,45,855.5,123.0,3.0,15.25,807.5,977.32,746.44
2018,5,8,10,0,836.0,139.0,2.9,15.2,832.0,968.9,738.99
2018,5,8,10,15,817.0,156.0,2.85,15.4,851.0,946.29,721.65
2018,5,8,10,30,798.0,173.0,2.8,15.6,870.0,920.36,702.3
2018,5,8,10,45,854.5,143.5,2.8,15.8,905.5,903.26,689.57
2018,5,8,11,0,911.0,114.0,2.8,16.0,941.0,894.42,682.57
2018,5,8,11,15,916.0,113.0,2.8,16.65,954.0,863.25,659.04
2018,5,8,11,30,921.0,112.0,2.8,17.3,967.0,829.15,633.73
2018,5,8,11,45,913.5,118.0,2.85,17.9,970.0,788.84,604.51
2018,5,8,12,0,906.0,124.0,2.9,18.5,973.0,746.53,572.13
2018,5,8,12,15,886.5,136.0,2.95,19.1,964.5,699.19,535.02
2018,5,8,12,30,867.0,148.0,3.0,19.7,956.0,651.12,496.78
2018,5,8,12,45,894.0,128.0,3.05,20.35,953.5,606.34,460.57
2018,5,8,13,0,921.0,108.0,3.1,21.0,951.0,557.71,420.34
2018,5,8,13,15,917.5,107.0,3.3,21.15,933.0,505.01,376.9
2018,5,8,13,30,914.0,106.0,3.5,21.3,915.0,451.55,331.51
2018,5,8,13,45,897.0,111.5,3.7,21.5,887.0,397.21,284.43
2018,5,8,14,0,880.0,117.0,3.9,21.7,859.0,343.74,237.47
2018,5,8,14,15,885.0,108.5,4.05,21.4,831.0,287.77,188.5
2018,5,8,14,30,890.0,100.0,4.2,21.1,803.0,231.02,140.48
2018,5,8,14,45,880.0,98.5,4.4,20.8,765.5,176.22,99.37
2018,5,8,15,0,870.0,97.0,4.6,20.5,728.0,122.59,69.21
2018,5,8,15,15,857.0,94.5,4.6,20.5,685.5,79.85,62.4
2018,5,8,15,30,844.0,92.0,4.6,20.5,643.0,78.64,61.57
2018,5,8,15,45,825.0,90.0,4.55,19.65,596.0,67.83,52.74
2018,5,8,16,0,806.0,88.0,4.5,18.8,549.0,67.4,52.73
2018,5,8,16,15,780.0,85.5,4.35,18.4,498.5,66.49,52.21
2018,5,8,16,30,754.0,83.0,4.2,18.0,448.0,65.55,51.68
2018,5,8,16,45,720.0,80.0,4.0,17.6,396.5,64.13,50.71
2018,5,8,17,0,686.0,77.0,3.8,17.2,345.0,57.48,45.12
2018,5,8,17,15,640.5,72.0,3.55,16.8,293.5,54.6,42.77
2018,5,8,17,30,595.0,67.0,3.3,16.4,242.0,51.68,40.29
2018,5,8,17,45,528.5,60.5,3.1,15.95,193.5,47.4,36.47
2018,5,8,18,0,462.0,54.0,2.9,15.5,145.0,43.11,32.46
2018,5,8,18,15,364.0,44.5,2.75,15.05,103.0,36.09,25.8
2018,5,8,18,30,266.0,35.0,2.6,14.6,61.0,27.18,16.72
2018,5,8,18,45,153.5,21.5,2.4,14.2,34.5,16.77,0.0
2018,5,8,19,0,41.0,8.0,2.2,13.8,8.0,6.83,0.0
2018,5,8,19,15,20.5,4.0,2.05,13.55,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,9,4,45,7.5,1.0,1.85,10.5,1.0,0.0,0.0
2018,5,9,5,0,15.0,2.0,1.9,10.5,2.0,0.0,0.0
2018,5,9,5,15,134.5,14.5,2.2,11.05,24.0,103.69,0.0
2018,5,9,5,30,254.0,27.0,2.5,11.6,46.0,256.19,160.57
2018,5,9,5,45,371.5,36.0,2.85,12.15,87.5,374.92,305.11
2018,5,9,6,0,489.0,45.0,3.2,12.7,129.0,493.46,408.45
2018,5,9,6,15,327.5,42.0,3.25,13.1,106.5,368.13,310.44
2018,5,9,6,30,166.0,39.0,3.3,13.5,84.0,216.63,184.23
2018,5,9,6,45,83.0,54.0,3.4,13.9,76.5,148.37,124.33
2018,5,9,7,0,0.0,69.0,3.5,14.3,69.0,57.2,43.3
2018,5,9,7,15,1.0,89.0,3.55,14.75,89.5,76.48,59.52
2018,5,9,7,30,2.0,109.0,3.6,15.2,110.0,96.03,75.64
2018,5,9,7,45,5.0,137.0,3.65,15.6,139.5,125.53,99.88
2018,5,9,8,0,8.0,165.0,3.7,16.0,169.0,155.02,123.71
2018,5,9,8,15,11.0,185.5,3.8,16.35,192.0,176.69,140.87
2018,5,9,8,30,14.0,206.0,3.9,16.7,215.0,198.16,157.68
2018,5,9,8,45,31.0,242.0,3.95,17.05,263.5,268.08,213.44
2018,5,9,9,0,48.0,278.0,4.0,17.4,312.0,320.34,254.09
2018,5,9,9,15,85.5,302.0,4.05,17.65,366.5,378.89,299.93
2018,5,9,9,30,123.0,326.0,4.1,17.9,421.0,456.1,358.91
2018,5,9,9,45,240.5,337.0,4.2,18.2,533.0,594.12,464.38
2018,5,9,10,0,358.0,348.0,4.3,18.5,645.0,706.73,547.77
2018,5,9,10,15,444.0,334.5,4.3,18.7,715.0,774.85,596.5
2018,5,9,10,30,530.0,321.0,4.3,18.9,785.0,821.5,629.69
2018,5,9,10,45,608.0,284.0,4.35,19.1,828.0,834.72,639.53
2018,5,9,11,0,686.0,247.0,4.4,19.3,871.0,841.4,644.86
2018,5,9,11,15,810.0,180.5,4.4,19.4,927.0,846.18,649.42
2018,5,9,11,30,934.0,114.0,4.4,19.5,983.0,841.85,645.79
2018,5,9,11,45,945.0,109.0,4.4,19.6,992.0,805.56,619.69
2018,5,9,12,0,956.0,104.0,4.4,19.7,1001.0,766.29,590.56
2018,5,9,12,15,952.5,106.0,4.35,19.8,997.5,720.21,554.57
2018,5,9,12,30,949.0,108.0,4.3,19.9,994.0,672.4,516.63
2018,5,9,12,45,942.5,110.0,4.25,19.95,982.0,621.41,475.67
2018,5,9,13,0,936.0,112.0,4.2,20.0,970.0,569.42,432.95
2018,5,9,13,15,932.5,111.0,4.2,20.0,952.0,515.94,388.15
2018,5,9,13,30,929.0,110.0,4.2,20.0,934.0,461.69,341.54
2018,5,9,13,45,924.0,109.0,4.2,20.0,909.0,406.33,293.01
2018,5,9,14,0,919.0,108.0,4.2,20.0,884.0,350.77,243.62
2018,5,9,14,15,911.5,106.5,4.25,19.85,852.0,294.29,193.94
2018,5,9,14,30,904.0,105.0,4.3,19.7,820.0,238.29,146.45
2018,5,9,14,45,893.5,103.0,4.35,19.6,781.5,182.31,103.92
2018,5,9,15,0,883.0,101.0,4.4,19.5,743.0,127.57,72.44
2018,5,9,15,15,869.5,99.0,4.4,19.5,700.0,82.72,65.07
2018,5,9,15,30,856.0,97.0,4.4,19.5,657.0,81.86,64.55
2018,5,9,15,45,837.5,94.5,4.45,18.85,609.5,70.93,55.56
2018,5,9,16,0,819.0,92.0,4.5,18.2,562.0,70.27,55.33
2018,5,9,16,15,793.5,89.5,4.5,17.75,511.0,69.46,54.92
2018,5,9,16,30,768.0,87.0,4.5,17.3,460.0,68.63,54.49
2018,5,9,16,45,735.0,83.0,4.45,16.85,407.5,66.55,52.97
2018,5,9,17,0,702.0,79.0,4.4,16.4,355.0,59.03,46.63
2018,5,9,17,15,656.0,74.5,4.2,15.85,303.0,56.55,44.65
2018,5,9,17,30,610.0,70.0,4.0,15.3,251.0,54.06,42.59
2018,5,9,17,45,542.0,63.0,3.8,14.75,201.0,49.44,38.47
2018,5,9,18,0,474.0,56.0,3.6,14.2,151.0,44.78,34.13
2018,5,9,18,15,371.0,46.5,3.35,13.7,107.5,37.79,27.47
2018,5,9,18,30,268.0,37.0,3.1,13.2,64.0,28.69,18.25
2018,5,9,18,45,153.5,23.0,2.8,12.7,36.5,17.92,0.0
2018,5,9,19,0,39.0,9.0,2.5,12.2,9.0,7.68,0.0
2018,5,9,19,15,19.5,4.5,2.55,12.1,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,2.3,10.7,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,2.4,10.8,2.0,0.0,0.0
2018,5,10,5,15,13.5,13.5,2.45,11.15,14.5,20.7,0.0
2018,5,10,5,30,23.0,25.0,2.5,11.5,27.0,46.46,26.28
2018,5,10,5,45,34.0,40.5,2.55,11.85,45.5,73.93,56.88
2018,5,10,6,0,45.0,56.0,2.6,12.2,64.0,99.33,80.29
2018,5,10,6,15,72.5,72.5,2.65,12.55,90.0,155.32,129.41
2018,5,10,6,30,100.0,89.0,2.7,12.9,116.0,198.56,167.07
2018,5,10,6,45,93.5,115.0,2.75,13.25,144.5,226.12,189.44
2018,5,10,7,0,87.0,141.0,2.8,13.6,173.0,233.34,194.54
2018,5,10,7,15,67.5,161.5,2.85,14.15,188.5,236.56,195.39
2018,5,10,7,30,48.0,182.0,2.9,14.7,204.0,238.4,194.96
2018,5,10,7,45,126.5,204.5,2.95,15.2,272.0,358.67,293.3
2018,5,10,8,0,205.0,227.0,3.0,15.7,340.0,460.05,373.09
2018,5,10,8,15,469.0,182.0,3.05,16.2,471.0,713.09,568.65
2018,5,10,8,30,733.0,137.0,3.1,16.7,602.0,936.01,725.15
2018,5,10,8,45,791.5,125.5,3.2,17.15,659.5,971.73,745.45
2018,5,10,9,0,850.0,114.0,3.3,17.6,717.0,1011.91,770.31
2018,5,10,9,15,765.5,158.5,3.35,17.9,724.0,975.46,742.95
2018,5,10,9,30,681.0,203.0,3.4,18.2,731.0,927.47,708.36
2018,5,10,9,45,597.0,253.5,3.45,18.5,731.0,880.42,672.71
2018,5,10,10,0,513.0,304.0,3.5,18.8,731.0,828.75,632.77
2018,5,10,10,15,506.0,322.0,3.55,19.0,754.5,821.35,626.15
2018,5,10,10,30,499.0,340.0,3.6,19.2,778.0,811.3,617.43
2018,5,10,10,45,500.5,351.0,3.6,19.4,798.5,799.88,607.89
2018,5,10,11,0,502.0,362.0,3.6,19.6,819.0,785.85,596.56
2018,5,10,11,15,525.0,358.5,3.55,19.75,842.5,774.53,587.65
2018,5,10,11,30,548.0,355.0,3.5,19.9,866.0,759.91,576.26
2018,5,10,11,45,567.5,348.0,3.5,20.0,879.5,736.49,558.86
2018,5,10,12,0,587.0,341.0,3.5,20.1,893.0,710.25,539.2
2018,5,10,12,15,594.5,334.5,3.55,20.15,892.0,673.76,511.99
2018,5,10,12,30,602.0,328.0,3.6,20.2,891.0,635.73,483.13
2018,5,10,12,45,689.5,269.5,3.65,20.25,907.5,599.73,455.85
2018,5,10,13,0,777.0,211.0,3.7,20.3,924.0,559.41,423.71
2018,5,10,13,15,767.0,210.0,3.8,20.1,902.5,506.84,381.29
2018,5,10,13,30,757.0,209.0,3.9,19.9,881.0,454.62,338.04
2018,5,10,13,45,714.5,225.5,4.0,19.7,846.0,403.25,295.04
2018,5,10,14,0,672.0,242.0,4.1,19.5,811.0,355.82,254.97
2018,5,10,14,15,761.5,186.0,4.1,19.3,808.0,297.62,202.42
2018,5,10,14,30,851.0,130.0,4.1,19.1,805.0,237.43,148.3
2018,5,10,14,45,854.0,121.5,4.15,18.9,771.5,180.86,104.46
2018,5,10,15,0,857.0,113.0,4.2,18.7,738.0,134.54,78.39
2018,5,10,15,15,843.0,110.5,4.2,18.7,695.0,78.09,61.31
2018,5,10,15,30,829.0,108.0,4.2,18.7,652.0,77.94,61.4
2018,5,10,15,45,804.5,106.0,4.2,18.1,602.5,77.87,61.68
2018,5,10,16,0,780.0,104.0,4.2,17.5,553.0,77.81,61.97
2018,5,10,16,15,748.0,100.5,4.15,17.05,500.0,76.55,61.21
2018,5,10,16,30,716.0,97.0,4.1,16.6,447.0,68.72,54.72
2018,5,10,16,45,681.5,91.0,4.05,16.15,394.0,65.75,52.41
2018,5,10,17,0,647.0,85.0,4.0,15.7,341.0,62.64,49.94
2018,5,10,17,15,607.0,80.0,3.9,15.15,293.0,60.09,47.92
2018,5,10,17,30,567.0,75.0,3.8,14.6,245.0,57.52,45.78
2018,5,10,17,45,496.5,68.5,3.7,14.0,196.5,53.5,42.22
2018,5,10,18,0,426.0,62.0,3.6,13.4,148.0,49.53,38.47
2018,5,10,18,15,326.0,51.0,3.45,13.0,106.0,39.08,28.73
2018,5,10,18,30,226.0,40.0,3.3,12.6,64.0,30.81,20.24
2018,5,10,18,45,127.0,24.5,3.15,12.2,36.5,19.02,0.0
2018,5,10,19,0,28.0,9.0,3.0,11.8,9.0,7.68,0.0
2018,5,10,19,15,14.0,4.5,3.05,11.7,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,5,11,4,45,11.0,2.0,1.35,9.6,2.0,0.0,0.0
2018,5,11,5,0,22.0,4.0,1.4,9.7,4.0,0.0,0.0
2018,5,11,5,15,85.5,16.0,1.7,10.25,22.0,71.88,0.0
2018,5,11,5,30,149.0,28.0,2.0,10.8,40.0,185.85,126.82
2018,5,11,5,45,210.5,42.5,2.3,11.4,72.5,258.6,211.95
2018,5,11,6,0,272.0,57.0,2.6,12.0,105.0,331.77,278.09
2018,5,11,6,15,320.0,71.0,2.8,12.6,145.5,396.97,334.59
2018,5,11,6,30,368.0,85.0,3.0,13.2,186.0,464.53,390.7
2018,5,11,6,45,410.0,98.0,3.25,13.85,232.5,526.99,440.24
2018,5,11,7,0,452.0,111.0,3.5,14.5,279.0,590.29,488.63
2018,5,11,7,15,492.5,121.0,3.55,15.05,329.0,648.5,531.16
2018,5,11,7,30,533.0,131.0,3.6,15.6,379.0,706.55,572.31
2018,5,11,7,45,509.5,155.5,3.7,16.15,414.0,719.09,578.66
2018,5,11,8,0,486.0,180.0,3.8,16.7,449.0,727.81,581.61
2018,5,11,8,15,501.0,192.5,3.85,17.25,491.0,757.78,600.76
2018,5,11,8,30,516.0,205.0,3.9,17.8,533.0,785.56,617.95
2018,5,11,8,45,532.0,216.5,3.95,18.35,575.5,810.82,633.21
2018,5,11,9,0,548.0,228.0,4.0,18.9,618.0,833.49,646.52
2018,5,11,9,15,560.0,241.5,4.1,19.45,659.0,851.52,656.58
2018,5,11,9,30,572.0,255.0,4.2,20.0,700.0,866.51,664.54
2018,5,11,9,45,654.5,229.5,4.3,20.5,759.5,913.81,697.17
2018,5,11,10,0,737.0,204.0,4.4,21.0,819.0,949.98,720.19
2018,5,11,10,15,841.5,156.0,4.45,21.35,879.5,970.83,732.58
2018,5,11,10,30,946.0,108.0,4.5,21.7,940.0,982.67,739.07
2018,5,11,10,45,953.0,107.5,4.55,22.0,961.5,959.01,721.72
2018,5,11,11,0,960.0,107.0,4.6,22.3,983.0,931.94,702.34
2018,5,11,11,15,963.5,107.0,4.65,22.55,996.5,899.09,679.16
2018,5,11,11,30,967.0,107.0,4.7,22.8,1010.0,863.25,653.88
2018,5,11,11,45,969.5,106.0,4.7,23.0,1015.0,822.98,625.24
2018,5,11,12,0,972.0,105.0,4.7,23.2,1020.0,780.18,593.85
2018,5,11,12,15,970.5,105.5,4.7,23.35,1017.0,733.59,558.1
2018,5,11,12,30,969.0,106.0,4.7,23.5,1014.0,685.15,520.26
2018,5,11,12,45,965.5,106.5,4.7,23.65,1003.0,633.92,479.49
2018,5,11,13,0,962.0,107.0,4.7,23.8,992.0,581.44,436.76
2018,5,11,13,15,958.5,106.0,4.7,23.95,973.5,526.83,391.34
2018,5,11,13,30,955.0,105.0,4.7,24.1,955.0,471.43,344.13
2018,5,11,13,45,950.5,103.5,4.7,24.2,929.5,414.72,294.97
2018,5,11,14,0,946.0,102.0,4.7,24.3,904.0,357.74,244.9
2018,5,11,14,15,939.0,101.0,4.75,24.3,872.0,300.42,194.9
2018,5,11,14,30,932.0,100.0,4.8,24.3,840.0,243.51,146.99
2018,5,11,14,45,922.5,98.0,4.9,24.3,801.5,186.27,103.66
2018,5,11,15,0,913.0,96.0,5.0,24.3,763.0,130.16,70.98
2018,5,11,15,15,900.0,94.0,5.0,24.3,719.5,80.34,61.82
2018,5,11,15,30,887.0,92.0,5.0,24.3,676.0,79.4,61.23
2018,5,11,15,45,871.5,89.0,4.95,24.1,628.0,77.66,60.01
2018,5,11,16,0,856.0,86.0,4.9,23.9,580.0,75.78,58.67
2018,5,11,16,15,837.0,82.5,4.7,23.55,530.0,65.12,49.92
2018,5,11,16,30,818.0,79.0,4.5,23.2,480.0,63.4,48.72
2018,5,11,16,45,791.0,74.5,4.3,22.8,427.0,60.74,46.7
2018,5,11,17,0,764.0,70.0,4.1,22.4,374.0,57.97,44.56
2018,5,11,17,15,724.5,65.5,3.75,21.65,321.0,54.98,42.22
2018,5,11,17,30,685.0,61.0,3.4,20.9,268.0,51.95,39.77
2018,5,11,17,45,626.0,55.0,3.1,20.15,216.5,43.57,32.52
2018,5,11,18,0,567.0,49.0,2.8,19.4,165.0,39.38,28.74
2018,5,11,18,15,472.5,41.5,2.65,18.65,119.5,33.76,23.5
2018,5,11,18,30,378.0,34.0,2.5,17.9,74.0,28.17,17.71
2018,5,11,18,45,231.0,22.0,2.35,17.15,42.5,18.35,0.26
2018,5,11,19,0,84.0,10.0,2.2,16.4,11.0,8.54,0.0
2018,5,11,19,15,42.0,5.0,2.15,16.2,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,4,45,16.0,3.0,1.3,11.2,2.5,0.0,0.0
2018,5,12,5,0,32.0,6.0,1.3,11.4,5.0,0.0,0.0
2018,5,12,5,15,158.5,17.0,1.3,12.35,28.5,122.58,0.0
2018,5,12,5,30,285.0,28.0,1.3,13.3,52.0,286.19,200.71
2018,5,12,5,45,394.5,37.0,1.3,14.25,94.0,394.55,317.28
2018,5,12,6,0,504.0,46.0,1.3,15.2,136.0,507.83,410.69
2018,5,12,6,15,573.0,52.0,1.45,15.9,186.0,589.71,475.97
2018,5,12,6,30,642.0,58.0,1.6,16.6,236.0,674.39,540.04
2018,5,12,6,45,688.0,63.0,1.8,17.35,289.0,733.41,582.6
2018,5,12,7,0,734.0,68.0,2.0,18.1,342.0,798.96,628.2
2018,5,12,7,15,766.5,71.5,2.05,18.7,395.0,849.21,660.37
2018,5,12,7,30,799.0,75.0,2.1,19.3,448.0,897.91,690.55
2018,5,12,7,45,822.5,78.0,2.2,19.95,499.5,935.18,712.55
2018,5,12,8,0,846.0,81.0,2.3,20.6,551.0,958.59,724.95
2018,5,12,8,15,863.5,83.0,2.3,21.05,599.5,983.17,737.67
2018,5,12,8,30,881.0,85.0,2.3,21.5,648.0,1004.75,748.31
2018,5,12,8,45,894.0,88.0,2.3,22.0,693.0,1019.76,754.51
2018,5,12,9,0,907.0,91.0,2.3,22.5,738.0,1031.28,758.57
2018,5,12,9,15,913.0,94.0,2.3,22.8,776.0,1032.14,756.49
2018,5,12,9,30,919.0,97.0,2.3,23.1,814.0,1029.38,752.35
2018,5,12,9,45,922.0,101.5,2.35,23.4,846.5,1021.62,745.78
2018,5,12,10,0,925.0,106.0,2.4,23.7,879.0,1010.18,737.02
2018,5,12,10,15,930.0,107.5,2.45,23.9,905.5,993.93,725.6
2018,5,12,10,30,935.0,109.0,2.5,24.1,932.0,974.17,712.04
2018,5,12,10,45,938.0,110.5,2.6,24.3,952.0,949.19,695.59
2018,5,12,11,0,941.0,112.0,2.7,24.5,972.0,920.95,676.99
2018,5,12,11,15,942.5,112.5,2.8,24.6,984.0,887.44,655.07
2018,5,12,11,30,944.0,113.0,2.9,24.7,996.0,851.12,631.11
2018,5,12,11,45,944.0,113.5,3.0,24.75,1000.0,811.04,604.51
2018,5,12,12,0,944.0,114.0,3.1,24.8,1004.0,768.64,574.93
2018,5,12,12,15,937.5,117.0,3.2,24.8,999.0,721.77,540.69
2018,5,12,12,30,931.0,120.0,3.3,24.8,994.0,673.48,504.53
2018,5,12,12,45,920.5,124.5,3.4,24.8,980.5,622.81,465.63
2018,5,12,13,0,910.0,129.0,3.5,24.8,967.0,571.5,425.16
2018,5,12,13,15,906.0,127.5,3.6,24.65,948.5,518.73,382.66
2018,5,12,13,30,902.0,126.0,3.7,24.5,930.0,465.32,338.37
2018,5,12,13,45,895.0,125.5,3.85,24.35,904.5,411.03,292.32
2018,5,12,14,0,888.0,125.0,4.0,24.2,879.0,356.77,245.44
2018,5,12,14,15,878.0,124.0,4.05,23.95,846.5,301.69,198.06
2018,5,12,14,30,868.0,123.0,4.1,23.7,814.0,247.39,152.78
2018,5,12,14,45,855.5,121.0,4.15,23.4,775.5,193.12,111.88
2018,5,12,15,0,843.0,119.0,4.2,23.1,737.0,130.38,72.92
2018,5,12,15,15,828.5,116.5,4.2,23.1,694.0,81.33,62.93
2018,5,12,15,30,814.0,114.0,4.2,23.1,651.0,81.35,63.15
2018,5,12,15,45,794.0,110.5,4.2,22.2,603.5,80.53,62.88
2018,5,12,16,0,774.0,107.0,4.2,21.3,556.0,79.63,62.56
2018,5,12,16,15,748.5,103.5,4.1,20.75,506.0,78.57,62.0
2018,5,12,16,30,723.0,100.0,4.0,20.2,456.0,70.69,55.59
2018,5,12,16,45,690.0,95.0,3.95,19.65,404.5,68.5,54.03
2018,5,12,17,0,657.0,90.0,3.9,19.1,353.0,66.23,52.36
2018,5,12,17,15,612.0,84.0,3.6,18.45,301.5,63.01,49.81
2018,5,12,17,30,567.0,78.0,3.3,17.8,250.0,59.71,47.11
2018,5,12,17,45,503.5,69.5,3.05,17.15,201.0,54.19,42.3
2018,5,12,18,0,440.0,61.0,2.8,16.5,152.0,48.55,37.17
2018,5,12,18,15,346.0,50.0,2.5,15.8,109.5,38.4,27.87
2018,5,12,18,30,252.0,39.0,2.2,15.1,67.0,30.11,19.7
2018,5,12,18,45,148.5,24.5,1.85,14.4,39.0,19.04,2.3
2018,5,12,19,0,45.0,10.0,1.5,13.7,11.0,8.54,0.0
2018,5,12,19,15,22.5,5.0,1.5,13.45,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.5,2.65,11.75,1.5,0.0,0.0
2018,5,13,5,0,5.0,3.0,2.7,11.9,3.0,2.56,0.0
2018,5,13,5,15,22.0,10.0,2.8,12.1,11.5,23.56,0.0
2018,5,13,5,30,39.0,17.0,2.9,12.3,20.0,63.67,42.39
2018,5,13,5,45,90.5,29.0,3.0,12.5,43.5,120.68,97.63
2018,5,13,6,0,142.0,41.0,3.1,12.7,67.0,179.69,150.91
2018,5,13,6,15,95.0,46.5,3.1,12.95,66.0,148.77,124.8
2018,5,13,6,30,48.0,52.0,3.1,13.2,65.0,101.11,83.15
2018,5,13,6,45,32.0,86.5,3.05,13.4,96.0,114.48,93.76
2018,5,13,7,0,16.0,121.0,3.0,13.6,127.0,126.46,102.81
2018,5,13,7,15,47.0,155.5,2.95,14.05,177.0,208.09,171.46
2018,5,13,7,30,78.0,190.0,2.9,14.5,227.0,276.9,227.58
2018,5,13,7,45,100.0,214.0,2.85,14.95,266.5,323.14,263.96
2018,5,13,8,0,122.0,238.0,2.8,15.4,306.0,390.5,315.94
2018,5,13,8,15,163.0,257.0,2.8,15.9,356.5,449.36,360.89
2018,5,13,8,30,204.0,276.0,2.8,16.4,407.0,507.79,404.46
2018,5,13,8,45,361.0,255.0,2.75,16.9,506.0,658.7,518.71
2018,5,13,9,0,518.0,234.0,2.7,17.4,605.0,810.26,627.09
2018,5,13,9,15,676.5,182.0,2.75,17.85,693.5,913.53,697.57
2018,5,13,9,30,835.0,130.0,2.8,18.3,782.0,995.09,749.83
2018,5,13,9,45,861.5,123.0,2.8,18.75,820.5,985.55,740.09
2018,5,13,10,0,888.0,116.0,2.8,19.2,859.0,985.42,737.71
2018,5,13,10,15,894.5,116.5,2.85,19.5,885.5,970.1,726.09
2018,5,13,10,30,901.0,117.0,2.9,19.8,912.0,951.37,712.45
2018,5,13,10,45,906.0,118.0,3.0,20.15,932.5,928.42,696.31
2018,5,13,11,0,911.0,119.0,3.1,20.5,953.0,902.24,678.01
2018,5,13,11,15,914.0,118.5,3.2,20.7,965.0,869.95,655.89
2018,5,13,11,30,917.0,118.0,3.3,20.9,977.0,834.87,631.78
2018,5,13,11,45,918.0,118.5,3.35,21.1,982.0,796.52,604.97
2018,5,13,12,0,919.0,119.0,3.4,21.3,987.0,755.83,575.12
2018,5,13,12,15,910.0,124.5,3.5,21.3,982.0,710.26,541.0
2018,5,13,12,30,901.0,130.0,3.6,21.3,977.0,663.42,505.14
2018,5,13,12,45,887.5,137.0,3.7,21.35,963.5,614.07,466.4
2018,5,13,13,0,874.0,144.0,3.8,21.4,950.0,564.31,426.34
2018,5,13,13,15,869.5,143.0,3.85,21.3,932.0,513.34,384.46
2018,5,13,13,30,865.0,142.0,3.9,21.2,914.0,461.82,340.98
2018,5,13,13,45,858.0,141.0,3.95,21.05,889.0,409.05,295.58
2018,5,13,14,0,851.0,140.0,4.0,20.9,864.0,350.95,245.4
2018,5,13,14,15,843.0,137.5,4.0,20.7,832.5,296.19,197.74
2018,5,13,14,30,835.0,135.0,4.0,20.5,801.0,242.18,152.06
2018,5,13,14,45,824.5,132.0,4.0,20.25,764.0,188.46,110.71
2018,5,13,15,0,814.0,129.0,4.0,20.0,727.0,136.15,78.82
2018,5,13,15,15,799.0,126.0,4.0,20.0,684.5,86.59,68.15
2018,5,13,15,30,784.0,123.0,4.0,20.0,642.0,86.54,68.34
2018,5,13,15,45,767.5,118.0,3.95,19.35,596.0,85.03,67.43
2018,5,13,16,0,751.0,113.0,3.9,18.7,550.0,83.36,66.4
2018,5,13,16,15,730.0,108.0,3.8,18.25,502.0,74.22,58.87
2018,5,13,16,30,709.0,103.0,3.7,17.8,454.0,72.43,57.64
2018,5,13,16,45,678.5,97.0,3.65,17.35,403.0,69.67,55.55
2018,5,13,17,0,648.0,91.0,3.6,16.9,352.0,66.77,53.29
2018,5,13,17,15,605.0,85.0,3.5,16.35,301.5,63.61,50.77
2018,5,13,17,30,562.0,79.0,3.4,15.8,251.0,60.37,48.08
2018,5,13,17,45,500.5,70.5,3.25,15.25,202.5,54.9,43.26
2018,5,13,18,0,439.0,62.0,3.1,14.7,154.0,49.3,38.13
2018,5,13,18,15,338.5,51.0,2.9,14.15,110.5,39.09,28.71
2018,5,13,18,30,238.0,40.0,2.7,13.6,67.0,30.8,20.53
2018,5,13,18,45,137.0,25.0,2.5,13.1,39.0,19.39,3.93
2018,5,13,19,0,36.0,10.0,2.3,12.6,11.0,8.54,0.0
2018,5,13,19,15,18.0,5.0,2.25,12.35,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.95,10.05,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,10.1,1.0,0.85,0.0
2018,5,14,5,15,0.0,4.0,1.95,10.3,4.0,3.41,0.0
