Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,4,45,49.5,7.0,1.95,13.8,8.5,0.0,0.0
2018,6,3,5,0,99.0,14.0,2.1,14.1,17.0,76.15,0.0
2018,6,3,5,15,228.0,25.5,2.3,14.65,48.5,227.98,141.15
2018,6,3,5,30,357.0,37.0,2.5,15.2,80.0,352.79,283.27
2018,6,3,5,45,444.0,45.0,2.65,15.75,123.5,444.03,363.54
2018,6,3,6,0,531.0,53.0,2.8,16.3,167.0,540.66,443.08
2018,6,3,6,15,588.5,59.0,2.7,17.05,216.0,614.27,500.02
2018,6,3,6,30,646.0,65.0,2.6,17.8,265.0,689.82,555.24
2018,6,3,6,45,686.0,69.5,2.55,18.55,316.0,748.74,595.62
2018,6,3,7,0,726.0,74.0,2.5,19.3,367.0,802.44,630.48
2018,6,3,7,15,754.5,77.0,2.45,20.2,417.5,848.18,657.95
2018,6,3,7,30,783.0,80.0,2.4,21.1,468.0,892.28,683.34
2018,6,3,7,45,804.5,83.5,2.35,22.0,518.0,928.19,702.35
2018,6,3,8,0,826.0,87.0,2.3,22.9,568.0,961.66,719.29
2018,6,3,8,15,842.0,89.5,2.3,23.65,614.5,973.83,722.79
2018,6,3,8,30,858.0,92.0,2.3,24.4,661.0,994.72,732.25
2018,6,3,8,45,870.5,93.5,2.3,25.1,703.5,1007.77,736.65
2018,6,3,9,0,883.0,95.0,2.3,25.8,746.0,1017.57,739.11
2018,6,3,9,15,891.0,98.0,2.35,26.45,784.0,1021.15,738.43
2018,6,3,9,30,899.0,101.0,2.4,27.1,822.0,1021.22,735.71
2018,6,3,9,45,905.0,103.5,2.45,27.7,854.5,1015.21,729.46
2018,6,3,10,0,911.0,106.0,2.5,28.3,887.0,1005.7,721.19
2018,6,3,10,15,917.0,107.0,2.55,28.75,913.5,991.16,710.31
2018,6,3,10,30,923.0,108.0,2.6,29.2,940.0,973.2,697.42
2018,6,3,10,45,927.0,109.0,2.7,29.65,960.0,950.07,681.74
2018,6,3,11,0,931.0,110.0,2.8,30.1,980.0,923.75,664.04
2018,6,3,11,15,933.5,110.5,2.85,30.45,992.5,892.63,643.12
2018,6,3,11,30,936.0,111.0,2.9,30.8,1005.0,858.7,620.35
2018,6,3,11,45,937.0,110.5,2.95,31.15,1010.0,820.15,594.46
2018,6,3,12,0,938.0,110.0,3.0,31.5,1015.0,779.34,566.89
2018,6,3,12,15,929.0,115.5,3.05,31.55,1010.0,734.3,534.81
2018,6,3,12,30,920.0,121.0,3.1,31.6,1005.0,688.0,501.16
2018,6,3,12,45,833.0,175.5,3.2,31.6,969.5,632.88,460.02
2018,6,3,13,0,746.0,230.0,3.3,31.6,934.0,579.08,419.47
2018,6,3,13,15,795.5,194.5,3.35,31.45,933.5,535.53,386.13
2018,6,3,13,30,845.0,159.0,3.4,31.3,933.0,486.71,347.38
2018,6,3,13,45,795.0,183.0,3.45,31.15,896.5,435.17,306.17
2018,6,3,14,0,745.0,207.0,3.5,31.0,860.0,382.29,263.79
2018,6,3,14,15,717.5,212.5,3.5,30.75,823.5,332.32,223.17
2018,6,3,14,30,690.0,218.0,3.5,30.5,787.0,285.24,185.34
2018,6,3,14,45,727.5,187.5,3.5,30.25,764.0,229.73,140.44
2018,6,3,15,0,765.0,157.0,3.5,30.0,741.0,179.79,103.86
2018,6,3,15,15,814.5,126.5,3.5,30.0,718.0,118.33,67.63
2018,6,3,15,30,864.0,96.0,3.5,30.0,695.0,80.82,60.73
2018,6,3,15,45,850.5,93.0,3.55,29.05,650.0,79.34,59.96
2018,6,3,16,0,837.0,90.0,3.6,28.1,605.0,77.69,59.03
2018,6,3,16,15,819.5,86.5,3.55,27.4,557.0,66.56,50.14
2018,6,3,16,30,802.0,83.0,3.5,26.7,509.0,65.02,49.19
2018,6,3,16,45,778.5,79.5,3.5,26.0,459.0,63.29,48.06
2018,6,3,17,0,755.0,76.0,3.5,25.3,409.0,61.48,46.84
2018,6,3,17,15,722.0,71.5,3.4,24.3,358.0,58.72,44.84
2018,6,3,17,30,689.0,67.0,3.3,23.3,307.0,55.88,42.7
2018,6,3,17,45,641.5,62.0,3.2,22.3,257.0,48.12,36.22
2018,6,3,18,0,594.0,57.0,3.1,21.3,207.0,44.91,33.52
2018,6,3,18,15,523.0,50.5,3.05,20.3,161.0,40.32,29.44
2018,6,3,18,30,452.0,44.0,3.0,19.3,115.0,35.74,25.15
2018,6,3,18,45,341.0,34.5,2.9,18.3,77.5,28.38,18.02
2018,6,3,19,0,230.0,25.0,2.8,17.3,40.0,20.94,4.82
2018,6,3,19,15,121.0,13.5,2.8,16.8,21.0,11.52,0.0
2018,6,3,19,30,12.0,2.0,2.8,16.3,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,2.8,15.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,57.5,6.5,2.95,12.3,8.5,0.0,0.0
2018,6,4,5,0,115.0,13.0,3.1,12.5,17.0,85.66,0.0
2018,6,4,5,15,251.5,24.5,3.15,12.95,50.0,243.88,154.86
2018,6,4,5,30,388.0,36.0,3.2,13.4,83.0,374.48,303.44
2018,6,4,5,45,474.0,42.5,3.3,13.85,126.5,463.91,383.09
2018,6,4,6,0,560.0,49.0,3.4,14.3,170.0,558.51,461.93
2018,6,4,6,15,615.5,54.5,3.5,15.0,219.0,630.48,519.06
2018,6,4,6,30,671.0,60.0,3.6,15.7,268.0,698.9,570.71
2018,6,4,6,45,709.5,63.5,3.7,16.4,319.0,756.51,611.94
2018,6,4,7,0,748.0,67.0,3.8,17.1,370.0,813.67,651.26
2018,6,4,7,15,775.5,71.0,3.9,17.7,421.5,860.19,681.84
2018,6,4,7,30,803.0,75.0,4.0,18.3,473.0,905.08,710.52
2018,6,4,7,45,823.5,77.5,4.05,18.9,522.5,927.85,722.71
2018,6,4,8,0,844.0,80.0,4.1,19.5,572.0,959.2,740.91
2018,6,4,8,15,859.5,82.5,4.15,19.95,619.0,982.87,753.95
2018,6,4,8,30,875.0,85.0,4.2,20.4,666.0,1003.57,764.96
2018,6,4,8,45,887.0,87.0,4.25,20.85,709.0,1016.95,771.0
2018,6,4,9,0,899.0,89.0,4.3,21.3,752.0,1027.01,774.95
2018,6,4,9,15,904.0,94.0,4.3,21.6,790.0,1029.96,774.37
2018,6,4,9,30,909.0,99.0,4.3,21.9,828.0,1029.28,771.55
2018,6,4,9,45,910.5,104.0,4.35,22.15,859.5,1021.47,764.59
2018,6,4,10,0,912.0,109.0,4.4,22.4,891.0,1010.11,755.44
2018,6,4,10,15,918.5,109.5,4.4,22.5,917.5,995.49,744.42
2018,6,4,10,30,925.0,110.0,4.4,22.6,944.0,977.46,731.25
2018,6,4,10,45,930.0,111.0,4.4,22.7,965.0,955.18,715.31
2018,6,4,11,0,935.0,112.0,4.4,22.8,986.0,929.64,697.25
2018,6,4,11,15,938.5,112.0,4.5,22.75,999.5,898.79,676.6
2018,6,4,11,30,942.0,112.0,4.6,22.7,1013.0,865.07,654.03
2018,6,4,11,45,944.0,112.0,4.65,22.7,1019.0,827.51,628.16
2018,6,4,12,0,946.0,112.0,4.7,22.7,1025.0,787.56,600.4
2018,6,4,12,15,945.5,112.0,4.75,22.55,1022.5,743.73,567.86
2018,6,4,12,30,945.0,112.0,4.8,22.4,1020.0,698.12,533.25
2018,6,4,12,45,943.0,111.5,4.85,22.25,1010.0,649.68,495.64
2018,6,4,13,0,941.0,111.0,4.9,22.1,1000.0,599.96,456.02
2018,6,4,13,15,939.0,110.0,4.9,21.95,984.0,548.79,414.03
2018,6,4,13,30,937.0,109.0,4.9,21.8,968.0,496.69,370.15
2018,6,4,13,45,933.0,107.5,4.95,21.6,944.0,442.74,323.85
2018,6,4,14,0,929.0,106.0,5.0,21.4,920.0,388.45,276.25
2018,6,4,14,15,914.0,109.0,5.0,21.15,887.0,333.86,228.22
2018,6,4,14,30,899.0,112.0,5.0,20.9,854.0,280.4,181.7
2018,6,4,14,45,896.5,106.5,4.95,20.65,819.5,225.19,135.69
2018,6,4,15,0,894.0,101.0,4.9,20.4,785.0,170.37,95.38
2018,6,4,15,15,885.0,98.0,4.9,20.4,744.5,117.21,67.26
2018,6,4,15,30,876.0,95.0,4.9,20.4,704.0,80.46,62.93
2018,6,4,15,45,861.0,93.0,4.9,19.7,658.5,79.52,62.51
2018,6,4,16,0,846.0,91.0,4.9,19.0,613.0,78.46,61.97
2018,6,4,16,15,827.0,88.5,4.8,18.55,564.5,67.99,53.28
2018,6,4,16,30,808.0,86.0,4.7,18.1,516.0,67.17,52.86
2018,6,4,16,45,782.0,82.5,4.65,17.6,465.0,65.48,51.68
2018,6,4,17,0,756.0,79.0,4.6,17.1,414.0,63.72,50.43
2018,6,4,17,15,720.5,75.0,4.55,16.55,362.0,61.4,48.67
2018,6,4,17,30,685.0,71.0,4.5,16.0,310.0,54.16,42.5
2018,6,4,17,45,599.5,67.5,4.4,15.4,252.5,51.9,40.65
2018,6,4,18,0,514.0,64.0,4.3,14.8,195.0,49.84,38.84
2018,6,4,18,15,386.0,55.0,4.2,14.3,141.0,43.16,32.74
2018,6,4,18,30,258.0,46.0,4.1,13.8,87.0,35.03,25.17
2018,6,4,18,45,198.0,35.0,3.95,13.3,60.0,26.9,17.26
2018,6,4,19,0,138.0,24.0,3.8,12.8,33.0,18.61,4.59
2018,6,4,19,15,73.5,13.0,3.8,12.6,17.5,11.1,0.0
2018,6,4,19,30,9.0,2.0,3.8,12.4,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,3.75,12.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,4,45,35.5,8.0,3.55,10.7,9.0,0.0,0.0
2018,6,5,5,0,71.0,16.0,3.7,10.9,18.0,59.68,0.0
2018,6,5,5,15,180.5,30.5,3.8,11.2,49.0,203.99,131.19
2018,6,5,5,30,290.0,45.0,3.9,11.5,80.0,313.91,256.75
2018,6,5,5,45,323.5,53.5,4.0,11.8,109.5,357.52,300.28
2018,6,5,6,0,357.0,62.0,4.1,12.1,139.0,404.26,342.75
2018,6,5,6,15,193.5,87.0,4.1,12.4,130.0,290.11,246.32
2018,6,5,6,30,30.0,112.0,4.1,12.7,121.0,147.89,121.93
2018,6,5,6,45,96.0,136.5,4.1,13.0,174.0,252.82,212.15
2018,6,5,7,0,162.0,161.0,4.1,13.3,227.0,343.36,287.66
2018,6,5,7,15,344.5,154.5,4.1,13.75,318.5,527.01,438.25
2018,6,5,7,30,527.0,148.0,4.1,14.2,410.0,723.01,589.02
2018,6,5,7,45,657.0,129.0,4.1,14.65,489.5,845.2,675.88
2018,6,5,8,0,787.0,110.0,4.1,15.1,569.0,950.88,748.04
2018,6,5,8,15,807.5,112.5,4.05,15.6,617.0,979.01,763.2
2018,6,5,8,30,828.0,115.0,4.0,16.1,665.0,1004.2,776.74
2018,6,5,8,45,845.5,116.0,4.0,16.65,709.0,1021.43,784.9
2018,6,5,9,0,863.0,117.0,4.0,17.2,753.0,1035.35,790.88
2018,6,5,9,15,880.0,115.5,4.0,17.6,793.5,1029.77,784.13
2018,6,5,9,30,897.0,114.0,4.0,18.0,834.0,1033.75,784.25
2018,6,5,9,45,913.5,110.5,3.95,18.4,869.0,1031.61,779.94
2018,6,5,10,0,930.0,107.0,3.9,18.8,904.0,1025.9,773.43
2018,6,5,10,15,847.0,158.5,3.9,19.1,901.5,989.05,746.65
2018,6,5,10,30,764.0,210.0,3.9,19.4,899.0,945.0,715.22
2018,6,5,10,45,760.5,218.5,3.9,19.75,917.0,922.88,698.77
2018,6,5,11,0,757.0,227.0,3.9,20.1,935.0,897.83,679.97
2018,6,5,11,15,859.0,166.5,3.95,20.2,980.0,890.6,675.01
2018,6,5,11,30,961.0,106.0,4.0,20.3,1025.0,875.92,664.59
2018,6,5,11,45,929.0,127.0,4.0,20.45,1019.5,828.99,631.41
2018,6,5,12,0,897.0,148.0,4.0,20.6,1014.0,780.66,596.16
2018,6,5,12,15,891.0,151.0,4.1,20.55,1009.5,736.53,563.4
2018,6,5,12,30,885.0,154.0,4.2,20.5,1005.0,691.16,528.94
2018,6,5,12,45,912.0,136.5,4.25,20.4,1006.0,650.24,497.13
2018,6,5,13,0,939.0,119.0,4.3,20.3,1007.0,605.6,461.41
2018,6,5,13,15,937.0,117.5,4.35,20.1,990.5,554.11,419.52
2018,6,5,13,30,935.0,116.0,4.4,19.9,974.0,501.72,375.66
2018,6,5,13,45,917.5,121.5,4.45,19.7,945.5,447.2,329.11
2018,6,5,14,0,900.0,127.0,4.5,19.5,917.0,393.55,282.36
2018,6,5,14,15,908.0,118.0,4.45,19.25,891.5,339.16,233.85
2018,6,5,14,30,916.0,109.0,4.4,19.0,866.0,283.64,184.71
2018,6,5,14,45,909.0,105.5,4.4,18.7,829.5,228.04,138.28
2018,6,5,15,0,902.0,102.0,4.4,18.4,793.0,173.26,97.85
2018,6,5,15,15,890.5,100.0,4.4,18.4,751.5,120.12,69.37
2018,6,5,15,30,879.0,98.0,4.4,18.4,710.0,82.26,64.95
2018,6,5,15,45,865.0,95.0,4.35,17.8,664.0,80.79,64.06
2018,6,5,16,0,851.0,92.0,4.3,17.2,618.0,79.16,63.0
2018,6,5,16,15,833.5,88.5,4.25,16.85,569.0,68.06,53.7
2018,6,5,16,30,816.0,85.0,4.2,16.5,520.0,66.56,52.66
2018,6,5,16,45,791.0,81.5,4.15,16.15,469.0,64.84,51.43
2018,6,5,17,0,766.0,78.0,4.1,15.8,418.0,63.05,50.11
2018,6,5,17,15,729.5,74.5,4.0,15.3,366.0,61.07,48.63
2018,6,5,17,30,693.0,71.0,3.9,14.8,314.0,54.2,42.76
2018,6,5,17,45,642.5,66.0,3.85,14.3,263.5,51.1,40.12
2018,6,5,18,0,592.0,61.0,3.8,13.8,213.0,47.98,37.35
2018,6,5,18,15,509.0,54.0,3.65,13.35,164.5,43.03,32.77
2018,6,5,18,30,426.0,47.0,3.5,12.9,116.0,38.09,27.99
2018,6,5,18,45,316.0,37.5,3.35,12.4,79.0,30.86,20.78
2018,6,5,19,0,206.0,28.0,3.2,11.9,42.0,21.81,7.15
2018,6,5,19,15,108.0,15.0,3.25,11.75,22.0,12.8,0.0
2018,6,5,19,30,10.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,3.3,11.45,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,6,4,45,6.5,5.5,3.55,11.3,5.5,0.0,0.0
2018,6,6,5,0,13.0,11.0,3.6,11.4,11.0,17.81,0.0
2018,6,6,5,15,20.0,25.0,3.65,11.65,26.5,43.43,23.76
2018,6,6,5,30,27.0,39.0,3.7,11.9,42.0,65.15,49.17
2018,6,6,5,45,71.5,58.5,3.75,12.1,72.5,137.22,112.75
2018,6,6,6,0,116.0,78.0,3.8,12.3,103.0,198.15,166.75
2018,6,6,6,15,93.0,89.0,3.8,12.6,112.5,190.7,160.4
2018,6,6,6,30,70.0,100.0,3.8,12.9,122.0,166.09,139.0
2018,6,6,6,45,37.0,92.5,3.85,13.2,104.5,124.03,102.0
2018,6,6,7,0,4.0,85.0,3.9,13.5,87.0,75.5,59.11
2018,6,6,7,15,48.0,120.5,3.9,13.8,144.5,163.26,134.65
2018,6,6,7,30,92.0,156.0,3.9,14.1,202.0,264.1,218.53
2018,6,6,7,45,158.0,202.0,3.95,14.4,290.5,382.93,314.92
2018,6,6,8,0,224.0,248.0,4.0,14.7,379.0,501.89,407.95
2018,6,6,8,15,240.5,269.0,4.0,15.1,420.0,562.12,451.63
2018,6,6,8,30,257.0,290.0,4.0,15.5,461.0,598.78,477.27
2018,6,6,8,45,202.0,315.0,4.05,15.9,454.5,543.32,431.72
2018,6,6,9,0,147.0,340.0,4.1,16.3,448.0,508.81,402.12
2018,6,6,9,15,217.5,346.5,4.1,16.6,516.0,580.02,456.71
2018,6,6,9,30,288.0,353.0,4.1,16.9,584.0,669.95,522.99
2018,6,6,9,45,344.5,351.0,4.15,17.25,638.5,713.0,553.84
2018,6,6,10,0,401.0,349.0,4.2,17.6,693.0,769.81,594.02
2018,6,6,10,15,519.0,311.5,4.25,17.8,771.0,830.52,638.88
2018,6,6,10,30,637.0,274.0,4.3,18.0,849.0,887.65,680.23
2018,6,6,10,45,560.0,315.0,4.35,18.2,828.5,829.27,635.5
2018,6,6,11,0,483.0,356.0,4.4,18.4,808.0,773.63,593.22
2018,6,6,11,15,433.0,379.5,4.5,18.55,788.5,726.14,557.65
2018,6,6,11,30,383.0,403.0,4.6,18.7,769.0,673.43,518.04
2018,6,6,11,45,262.0,423.5,4.65,18.85,674.5,573.22,441.71
2018,6,6,12,0,141.0,444.0,4.7,19.0,580.0,478.76,368.81
2018,6,6,12,15,94.5,424.5,4.75,18.95,515.5,415.54,320.68
2018,6,6,12,30,48.0,405.0,4.8,18.9,451.0,360.4,278.19
2018,6,6,12,45,41.5,392.0,4.8,18.9,431.5,339.05,261.85
2018,6,6,13,0,35.0,379.0,4.8,18.9,412.0,318.81,246.27
2018,6,6,13,15,32.5,365.5,4.8,18.8,396.0,301.31,232.9
2018,6,6,13,30,30.0,352.0,4.8,18.7,380.0,284.53,220.05
2018,6,6,13,45,29.0,343.5,4.8,18.65,370.0,272.47,210.76
2018,6,6,14,0,28.0,335.0,4.8,18.6,360.0,260.71,201.7
2018,6,6,14,15,83.0,308.5,4.75,18.4,378.0,253.29,194.37
2018,6,6,14,30,138.0,282.0,4.7,18.2,396.0,230.39,174.08
2018,6,6,14,45,165.0,267.5,4.7,18.05,398.0,214.28,160.05
2018,6,6,15,0,192.0,253.0,4.7,17.9,400.0,181.65,133.77
2018,6,6,15,15,222.5,247.0,4.7,17.9,408.5,164.89,122.7
2018,6,6,15,30,253.0,241.0,4.7,17.9,417.0,149.96,122.39
2018,6,6,15,45,154.5,246.0,4.65,17.4,351.5,165.34,135.94
2018,6,6,16,0,56.0,251.0,4.6,16.9,286.0,176.26,145.8
2018,6,6,16,15,72.5,235.0,4.6,16.5,276.5,166.51,138.18
2018,6,6,16,30,89.0,219.0,4.6,16.1,267.0,156.45,130.26
2018,6,6,16,45,143.5,199.0,4.55,15.7,267.0,138.3,115.28
2018,6,6,17,0,198.0,179.0,4.5,15.3,267.0,126.93,106.01
2018,6,6,17,15,253.0,151.0,4.45,14.85,249.5,105.95,88.18
2018,6,6,17,30,308.0,123.0,4.4,14.4,232.0,89.29,73.88
2018,6,6,17,45,309.0,103.5,4.3,13.95,198.0,74.1,60.64
2018,6,6,18,0,310.0,84.0,4.2,13.5,164.0,61.52,49.46
2018,6,6,18,15,261.0,69.0,4.0,13.1,126.5,51.26,40.13
2018,6,6,18,30,212.0,54.0,3.8,12.7,89.0,40.68,30.31
2018,6,6,18,45,144.0,40.5,3.6,12.3,60.5,31.39,21.3
2018,6,6,19,0,76.0,27.0,3.4,11.9,32.0,21.04,7.33
2018,6,6,19,15,39.0,14.5,3.4,11.85,17.0,12.38,0.0
2018,6,6,19,30,2.0,2.0,3.4,11.8,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,3.45,11.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.45,10.85,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.5,10.9,4.0,4.06,0.0
2018,6,7,5,15,0.5,9.0,3.6,11.2,9.0,7.74,0.0
2018,6,7,5,30,0.0,14.0,3.7,11.5,14.0,11.51,3.93
2018,6,7,5,45,0.0,21.0,3.8,11.75,21.0,17.29,9.11
2018,6,7,6,0,0.0,28.0,3.9,12.0,28.0,23.08,14.26
2018,6,7,6,15,0.0,37.0,3.95,12.45,37.0,30.55,20.78
2018,6,7,6,30,0.0,46.0,4.0,12.9,46.0,38.02,27.21
2018,6,7,6,45,0.0,63.0,4.05,13.35,63.0,52.19,39.26
2018,6,7,7,0,0.0,80.0,4.1,13.8,80.0,66.91,51.6
2018,6,7,7,15,0.0,106.5,4.1,14.25,106.5,91.82,72.34
2018,6,7,7,30,0.0,133.0,4.1,14.7,133.0,116.87,92.87
2018,6,7,7,45,0.5,146.0,4.1,15.15,146.5,128.73,102.19
2018,6,7,8,0,1.0,159.0,4.1,15.6,160.0,140.56,111.41
2018,6,7,8,15,5.5,183.0,4.05,16.05,187.0,167.19,132.77
2018,6,7,8,30,10.0,207.0,4.0,16.5,214.0,193.69,153.69
2018,6,7,8,45,14.0,230.0,3.95,16.9,240.0,218.48,172.97
2018,6,7,9,0,18.0,253.0,3.9,17.3,266.0,242.98,191.79
2018,6,7,9,15,36.5,299.0,3.95,17.7,327.5,324.7,255.59
2018,6,7,9,30,55.0,345.0,4.0,18.1,389.0,386.95,302.89
2018,6,7,9,45,110.0,371.5,4.05,18.45,464.5,482.9,376.08
2018,6,7,10,0,165.0,398.0,4.1,18.8,540.0,555.31,430.01
2018,6,7,10,15,427.5,316.5,4.2,19.05,699.0,748.32,576.77
2018,6,7,10,30,690.0,235.0,4.3,19.3,858.0,901.12,688.61
2018,6,7,10,45,789.5,189.5,4.4,19.5,917.0,914.64,696.7
2018,6,7,11,0,889.0,144.0,4.5,19.7,976.0,919.51,699.68
2018,6,7,11,15,893.5,144.0,4.55,19.75,990.0,890.27,679.11
2018,6,7,11,30,898.0,144.0,4.6,19.8,1004.0,858.22,656.75
2018,6,7,11,45,901.5,143.5,4.6,19.9,1010.5,822.38,631.19
2018,6,7,12,0,905.0,143.0,4.6,20.0,1017.0,784.21,603.05
2018,6,7,12,15,904.5,143.0,4.6,20.1,1015.0,741.54,570.36
2018,6,7,12,30,904.0,143.0,4.6,20.2,1013.0,697.27,535.86
2018,6,7,12,45,901.5,143.0,4.6,20.25,1003.5,650.36,498.77
2018,6,7,13,0,899.0,143.0,4.6,20.3,994.0,602.34,459.96
2018,6,7,13,15,898.0,140.5,4.6,20.35,978.0,552.45,418.77
2018,6,7,13,30,897.0,138.0,4.6,20.4,962.0,501.65,375.8
2018,6,7,13,45,894.0,136.0,4.55,20.45,939.5,449.64,330.76
2018,6,7,14,0,891.0,134.0,4.5,20.5,917.0,397.23,284.55
2018,6,7,14,15,885.5,131.0,4.5,20.45,887.0,343.3,236.97
2018,6,7,14,30,880.0,128.0,4.5,20.4,857.0,289.64,190.01
2018,6,7,14,45,872.5,125.0,4.45,20.3,821.5,236.09,145.34
2018,6,7,15,0,865.0,122.0,4.4,20.2,786.0,183.39,106.34
2018,6,7,15,15,852.5,119.5,4.4,20.2,744.5,121.51,69.82
2018,6,7,15,30,840.0,117.0,4.4,20.2,703.0,81.86,64.13
2018,6,7,15,45,826.5,113.0,4.35,19.7,658.0,80.95,63.69
2018,6,7,16,0,813.0,109.0,4.3,19.2,613.0,79.89,63.11
2018,6,7,16,15,796.5,104.0,4.2,18.75,565.0,77.95,61.77
2018,6,7,16,30,780.0,99.0,4.1,18.3,517.0,75.84,60.27
2018,6,7,16,45,755.0,94.5,4.05,17.85,466.5,73.8,58.83
2018,6,7,17,0,730.0,90.0,4.0,17.4,416.0,65.55,51.95
2018,6,7,17,15,694.0,84.5,3.85,16.85,364.0,62.66,49.71
2018,6,7,17,30,658.0,79.0,3.7,16.3,312.0,59.68,47.32
2018,6,7,17,45,607.5,73.0,3.6,15.7,261.5,56.08,44.31
2018,6,7,18,0,557.0,67.0,3.5,15.1,211.0,52.43,41.11
2018,6,7,18,15,482.0,59.0,3.3,14.5,164.5,46.93,36.09
2018,6,7,18,30,407.0,51.0,3.1,13.9,118.0,41.37,30.79
2018,6,7,18,45,297.0,40.0,2.9,13.3,80.5,30.97,20.9
2018,6,7,19,0,187.0,29.0,2.7,12.7,43.0,22.52,8.78
2018,6,7,19,15,98.0,15.5,2.65,12.4,22.5,13.23,0.0
2018,6,7,19,30,9.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,2.55,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,4,45,47.0,7.5,2.35,10.65,9.0,0.0,0.0
2018,6,8,5,0,94.0,15.0,2.5,11.0,18.0,73.66,0.0
2018,6,8,5,15,205.0,28.0,2.7,11.6,49.0,216.54,142.77
2018,6,8,5,30,316.0,41.0,2.9,12.2,80.0,325.71,265.65
2018,6,8,5,45,362.0,51.5,3.05,12.75,115.5,387.25,322.98
2018,6,8,6,0,408.0,62.0,3.2,13.3,151.0,451.18,378.13
2018,6,8,6,15,307.5,88.0,3.2,13.85,165.0,407.65,342.34
2018,6,8,6,30,207.0,114.0,3.2,14.4,179.0,341.01,285.84
2018,6,8,6,45,232.5,132.0,3.2,14.9,217.0,389.19,324.72
2018,6,8,7,0,258.0,150.0,3.2,15.4,255.0,437.67,362.26
2018,6,8,7,15,349.5,155.5,3.15,16.05,317.5,532.83,436.71
2018,6,8,7,30,441.0,161.0,3.1,16.7,380.0,654.99,527.79
2018,6,8,7,45,614.0,132.0,3.1,17.3,471.0,806.0,636.28
2018,6,8,8,0,787.0,103.0,3.1,17.9,562.0,942.46,728.14
2018,6,8,8,15,805.0,105.5,3.15,18.5,608.5,968.13,741.21
2018,6,8,8,30,823.0,108.0,3.2,19.1,655.0,990.91,753.2
2018,6,8,8,45,836.5,110.5,3.25,19.65,697.5,1006.01,760.14
2018,6,8,9,0,850.0,113.0,3.3,20.2,740.0,1005.1,756.46
2018,6,8,9,15,859.5,115.5,3.35,20.75,778.0,1009.55,756.69
2018,6,8,9,30,869.0,118.0,3.4,21.3,816.0,1010.61,754.75
2018,6,8,9,45,875.5,120.0,3.45,21.8,847.5,1004.73,748.5
2018,6,8,10,0,882.0,122.0,3.5,22.3,879.0,995.45,740.2
2018,6,8,10,15,888.5,123.0,3.5,22.75,905.5,981.78,728.94
2018,6,8,10,30,895.0,124.0,3.5,23.2,932.0,964.77,715.65
2018,6,8,10,45,899.5,124.5,3.55,23.65,951.5,942.17,699.09
2018,6,8,11,0,904.0,125.0,3.6,24.1,971.0,916.47,680.57
2018,6,8,11,15,907.5,124.5,3.65,24.45,983.5,886.04,659.17
2018,6,8,11,30,911.0,124.0,3.7,24.8,996.0,852.87,635.92
2018,6,8,11,45,913.0,123.5,3.75,25.2,1001.5,815.95,609.94
2018,6,8,12,0,915.0,123.0,3.8,25.6,1007.0,776.78,582.06
2018,6,8,12,15,912.5,123.5,3.9,25.7,1003.5,733.22,550.06
2018,6,8,12,30,910.0,124.0,4.0,25.8,1000.0,688.15,516.26
2018,6,8,12,45,905.5,125.0,4.1,25.95,990.0,640.91,479.97
2018,6,8,13,0,901.0,126.0,4.2,26.1,980.0,592.68,442.01
2018,6,8,13,15,898.0,125.5,4.3,26.0,964.0,543.33,402.63
2018,6,8,13,30,895.0,125.0,4.4,25.9,948.0,493.22,361.5
2018,6,8,13,45,891.0,122.5,4.45,25.8,924.0,440.8,317.53
2018,6,8,14,0,887.0,120.0,4.5,25.7,900.0,388.11,272.37
2018,6,8,14,15,881.5,117.5,4.55,25.5,870.5,334.9,226.39
2018,6,8,14,30,876.0,115.0,4.6,25.3,841.0,281.95,180.91
2018,6,8,14,45,869.0,111.5,4.65,25.05,806.0,228.58,137.12
2018,6,8,15,0,862.0,108.0,4.7,24.8,771.0,176.02,98.7
2018,6,8,15,15,850.0,106.0,4.7,24.8,730.5,125.02,70.93
2018,6,8,15,30,838.0,104.0,4.7,24.8,690.0,84.84,65.42
2018,6,8,15,45,826.0,100.0,4.75,24.05,646.0,72.6,55.59
2018,6,8,16,0,814.0,96.0,4.8,23.3,602.0,71.27,54.82
2018,6,8,16,15,799.0,91.5,4.75,22.8,555.0,69.39,53.52
2018,6,8,16,30,784.0,87.0,4.7,22.3,508.0,67.35,52.08
2018,6,8,16,45,762.0,82.0,4.6,21.75,458.5,64.69,50.11
2018,6,8,17,0,740.0,77.0,4.5,21.2,409.0,61.86,47.97
2018,6,8,17,15,710.0,72.0,4.35,20.5,359.0,58.79,45.61
2018,6,8,17,30,680.0,67.0,4.2,19.8,309.0,55.61,43.1
2018,6,8,17,45,637.5,62.0,4.0,19.1,260.5,47.93,36.55
2018,6,8,18,0,595.0,57.0,3.8,18.4,212.0,44.75,33.81
2018,6,8,18,15,530.5,50.5,3.55,17.7,166.5,40.18,29.71
2018,6,8,18,30,466.0,44.0,3.3,17.0,121.0,35.58,25.38
2018,6,8,18,45,360.0,35.0,3.05,16.3,83.0,28.64,18.69
2018,6,8,19,0,254.0,26.0,2.8,15.6,45.0,21.64,8.54
2018,6,8,19,15,136.0,14.0,2.8,15.25,23.5,11.95,0.0
2018,6,8,19,30,18.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,2.75,14.5,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,4,45,3.5,3.5,2.8,12.75,3.5,0.0,0.0
2018,6,9,5,0,7.0,7.0,3.0,12.9,7.0,10.5,0.0
2018,6,9,5,15,4.0,13.0,3.2,13.15,13.0,13.74,3.73
2018,6,9,5,30,1.0,19.0,3.4,13.4,19.0,16.38,7.93
2018,6,9,5,45,0.5,23.0,3.65,13.65,23.0,19.33,10.77
2018,6,9,6,0,0.0,27.0,3.9,13.9,27.0,22.25,13.42
2018,6,9,6,15,0.5,45.0,4.0,14.15,45.0,37.62,26.7
2018,6,9,6,30,1.0,63.0,4.1,14.4,63.0,53.08,39.95
2018,6,9,6,45,64.5,110.0,4.15,14.65,136.0,170.52,141.73
2018,6,9,7,0,128.0,157.0,4.2,14.9,209.0,305.82,254.62
2018,6,9,7,15,104.5,175.0,4.2,15.0,221.0,303.52,250.55
2018,6,9,7,30,81.0,193.0,4.2,15.1,233.0,279.32,229.17
2018,6,9,7,45,52.0,192.0,4.2,15.25,218.5,245.15,199.53
2018,6,9,8,0,23.0,191.0,4.2,15.4,204.0,194.85,156.78
2018,6,9,8,15,55.0,228.5,4.2,15.6,264.0,282.74,228.34
2018,6,9,8,30,87.0,266.0,4.2,15.8,324.0,353.66,284.52
2018,6,9,8,45,150.5,295.0,4.25,16.05,403.0,468.02,374.08
2018,6,9,9,0,214.0,324.0,4.3,16.3,482.0,559.14,443.47
2018,6,9,9,15,266.0,339.0,4.35,16.75,545.5,642.4,504.56
2018,6,9,9,30,318.0,354.0,4.4,17.2,609.0,701.4,546.9
2018,6,9,9,45,345.0,361.5,4.45,17.65,648.5,724.87,562.46
2018,6,9,10,0,372.0,369.0,4.5,18.1,688.0,745.95,576.37
2018,6,9,10,15,453.5,351.0,4.6,18.5,752.0,806.67,620.24
2018,6,9,10,30,535.0,333.0,4.7,18.9,816.0,846.98,649.06
2018,6,9,10,45,560.0,331.0,4.8,19.35,846.5,845.24,646.61
2018,6,9,11,0,585.0,329.0,4.9,19.8,877.0,840.03,641.91
2018,6,9,11,15,574.0,343.0,5.0,20.05,886.5,814.89,622.68
2018,6,9,11,30,563.0,357.0,5.1,20.3,896.0,787.77,602.03
2018,6,9,11,45,533.5,368.0,5.2,20.55,881.0,742.19,567.81
2018,6,9,12,0,504.0,379.0,5.3,20.8,866.0,696.84,533.53
2018,6,9,12,15,362.0,426.0,5.35,20.75,775.5,602.7,461.86
2018,6,9,12,30,220.0,473.0,5.4,20.7,685.0,522.92,400.35
2018,6,9,12,45,357.5,426.0,5.45,20.65,766.5,546.72,419.15
2018,6,9,13,0,495.0,379.0,5.5,20.6,848.0,556.98,426.09
2018,6,9,13,15,606.5,308.5,5.55,20.5,873.5,524.84,400.17
2018,6,9,13,30,718.0,238.0,5.6,20.4,899.0,488.01,368.76
2018,6,9,13,45,663.0,261.0,5.6,20.3,859.0,437.63,326.76
2018,6,9,14,0,608.0,284.0,5.6,20.2,819.0,392.39,288.78
2018,6,9,14,15,550.0,296.0,5.6,20.05,767.5,347.79,251.99
2018,6,9,14,30,492.0,308.0,5.6,19.9,716.0,304.85,217.57
2018,6,9,14,45,496.0,288.5,5.6,19.75,685.0,260.61,181.28
2018,6,9,15,0,500.0,269.0,5.6,19.6,654.0,216.67,147.87
2018,6,9,15,15,499.0,253.0,5.6,19.6,620.0,174.7,121.61
2018,6,9,15,30,498.0,237.0,5.6,19.6,586.0,139.44,112.85
2018,6,9,15,45,490.0,221.5,5.6,19.1,546.0,133.82,108.66
2018,6,9,16,0,482.0,206.0,5.6,18.6,506.0,127.71,104.01
2018,6,9,16,15,485.0,187.0,5.55,18.25,468.5,119.19,97.21
2018,6,9,16,30,488.0,168.0,5.5,17.9,431.0,110.03,89.81
2018,6,9,16,45,488.5,150.0,5.45,17.5,391.5,100.83,82.32
2018,6,9,17,0,489.0,132.0,5.4,17.1,352.0,91.02,74.21
2018,6,9,17,15,456.0,120.0,5.25,16.65,305.5,84.17,68.59
2018,6,9,17,30,423.0,108.0,5.1,16.2,259.0,77.02,62.6
2018,6,9,17,45,411.0,91.0,4.95,15.75,219.0,66.3,53.33
2018,6,9,18,0,399.0,74.0,4.8,15.3,179.0,55.08,43.42
2018,6,9,18,15,366.5,61.5,4.6,14.8,142.0,46.46,35.64
2018,6,9,18,30,334.0,49.0,4.4,14.3,105.0,37.55,27.41
2018,6,9,18,45,254.5,39.0,4.15,13.8,73.5,30.06,20.15
2018,6,9,19,0,175.0,29.0,3.9,13.3,42.0,22.48,9.64
2018,6,9,19,15,94.0,16.5,3.75,13.0,23.0,14.08,0.0
2018,6,9,19,30,13.0,4.0,3.6,12.7,4.0,0.0,0.0
2018,6,9,19,45,6.5,2.0,3.5,12.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,10,4,45,31.0,7.5,2.1,9.65,8.5,0.0,0.0
2018,6,10,5,0,62.0,15.0,2.3,10.0,17.0,52.91,0.0
2018,6,10,5,15,140.0,27.5,2.4,10.6,42.0,170.63,112.81
2018,6,10,5,30,218.0,40.0,2.5,11.2,67.0,251.6,205.64
2018,6,10,5,45,301.0,50.5,2.65,11.75,106.0,334.41,280.38
2018,6,10,6,0,384.0,61.0,2.8,12.3,145.0,423.81,356.89
2018,6,10,6,15,403.5,75.5,2.9,13.05,183.5,470.75,395.47
2018,6,10,6,30,423.0,90.0,3.0,13.8,222.0,517.46,432.14
2018,6,10,6,45,453.5,102.5,3.1,14.55,267.0,570.98,472.59
2018,6,10,7,0,484.0,115.0,3.2,15.3,312.0,624.52,511.58
2018,6,10,7,15,529.5,122.0,3.3,15.95,363.5,695.01,562.37
2018,6,10,7,30,575.0,129.0,3.4,16.6,415.0,756.44,604.86
2018,6,10,7,45,627.5,130.0,3.45,17.3,471.5,816.85,645.21
2018,6,10,8,0,680.0,131.0,3.5,18.0,528.0,875.96,683.62
2018,6,10,8,15,740.5,124.0,3.5,18.55,588.5,931.54,718.78
2018,6,10,8,30,801.0,117.0,3.5,19.1,649.0,979.25,747.8
2018,6,10,8,45,826.0,115.5,3.5,19.6,695.5,1001.36,759.17
2018,6,10,9,0,851.0,114.0,3.5,20.1,742.0,1007.46,759.92
2018,6,10,9,15,863.0,114.5,3.5,20.6,780.0,1012.33,760.11
2018,6,10,9,30,875.0,115.0,3.5,21.1,818.0,1013.86,758.24
2018,6,10,9,45,886.0,115.0,3.5,21.55,851.5,1010.46,753.39
2018,6,10,10,0,897.0,115.0,3.5,22.0,885.0,1003.61,746.45
2018,6,10,10,15,903.0,116.0,3.5,22.35,911.5,989.48,735.14
2018,6,10,10,30,909.0,117.0,3.5,22.7,938.0,971.98,721.78
2018,6,10,10,45,913.5,117.0,3.5,23.05,957.5,948.86,704.82
2018,6,10,11,0,918.0,117.0,3.5,23.4,977.0,922.61,685.9
2018,6,10,11,15,922.0,116.0,3.55,23.65,989.5,892.05,664.68
2018,6,10,11,30,926.0,115.0,3.6,23.9,1002.0,858.68,641.56
2018,6,10,11,45,928.5,114.0,3.65,24.1,1007.5,821.52,615.88
2018,6,10,12,0,931.0,113.0,3.7,24.3,1013.0,782.03,588.48
2018,6,10,12,15,931.0,112.0,3.8,24.4,1010.5,738.69,556.68
2018,6,10,12,30,931.0,111.0,3.9,24.5,1008.0,693.62,522.81
2018,6,10,12,45,930.0,109.5,4.0,24.55,998.5,646.02,486.34
2018,6,10,13,0,929.0,108.0,4.1,24.6,989.0,597.1,447.91
2018,6,10,13,15,926.0,106.5,4.15,24.5,972.0,546.03,406.92
2018,6,10,13,30,923.0,105.0,4.2,24.4,955.0,494.15,364.14
2018,6,10,13,45,918.0,104.0,4.3,24.3,931.5,441.19,319.44
2018,6,10,14,0,913.0,103.0,4.4,24.2,908.0,388.0,273.56
2018,6,10,14,15,906.5,101.5,4.45,24.0,878.0,334.0,226.54
2018,6,10,14,30,900.0,100.0,4.5,23.8,848.0,280.34,180.05
2018,6,10,14,45,892.0,98.0,4.55,23.55,812.5,226.61,135.5
2018,6,10,15,0,884.0,96.0,4.6,23.3,777.0,173.78,96.35
2018,6,10,15,15,873.0,94.0,4.6,23.3,736.5,121.83,67.26
2018,6,10,15,30,862.0,92.0,4.6,23.3,696.0,78.29,60.34
2018,6,10,15,45,848.5,89.0,4.65,22.55,651.5,76.77,59.44
2018,6,10,16,0,835.0,86.0,4.7,21.8,607.0,75.09,58.38
2018,6,10,16,15,818.5,82.5,4.65,21.25,559.5,72.87,56.82
2018,6,10,16,30,802.0,79.0,4.6,20.7,512.0,62.03,47.86
2018,6,10,16,45,780.0,75.0,4.6,20.15,462.5,59.87,46.28
2018,6,10,17,0,758.0,71.0,4.6,19.6,413.0,57.59,44.58
2018,6,10,17,15,727.0,67.5,4.5,18.9,363.0,55.48,43.02
2018,6,10,17,30,696.0,64.0,4.4,18.2,313.0,53.33,41.38
2018,6,10,17,45,653.5,59.0,4.25,17.55,264.0,49.82,38.46
2018,6,10,18,0,611.0,54.0,4.1,16.9,215.0,42.49,32.04
2018,6,10,18,15,545.5,48.0,3.85,16.25,169.0,38.2,28.17
2018,6,10,18,30,480.0,42.0,3.6,15.6,123.0,33.91,24.1
2018,6,10,18,45,378.0,34.0,3.3,14.95,85.0,27.76,18.13
2018,6,10,19,0,276.0,26.0,3.0,14.3,47.0,21.6,9.34
2018,6,10,19,15,154.5,15.5,2.9,14.0,25.5,13.23,0.0
2018,6,10,19,30,33.0,5.0,2.8,13.7,4.0,0.0,0.0
2018,6,10,19,45,16.5,2.5,2.65,13.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,11,4,45,64.5,8.0,1.85,11.25,10.0,0.0,0.0
2018,6,11,5,0,129.0,16.0,2.0,11.6,20.0,97.05,0.0
2018,6,11,5,15,255.5,26.0,2.1,12.15,51.5,249.02,165.96
2018,6,11,5,30,382.0,36.0,2.2,12.7,83.0,369.13,299.5
2018,6,11,5,45,465.0,43.0,2.25,13.25,126.0,456.46,376.18
2018,6,11,6,0,548.0,50.0,2.3,13.8,169.0,548.96,452.21
2018,6,11,6,15,601.5,55.0,2.3,14.55,217.0,618.12,505.97
2018,6,11,6,30,655.0,60.0,2.3,15.3,265.0,683.71,554.22
2018,6,11,6,45,692.0,64.5,2.3,16.05,315.0,740.87,593.87
2018,6,11,7,0,729.0,69.0,2.3,16.8,365.0,797.63,631.53
2018,6,11,7,15,756.5,72.0,2.3,17.6,415.0,842.53,659.22
2018,6,11,7,30,784.0,75.0,2.3,18.4,465.0,885.86,685.02
2018,6,11,7,45,804.5,78.0,2.35,19.15,514.0,920.38,704.69
2018,6,11,8,0,825.0,81.0,2.4,19.9,563.0,941.16,714.77
2018,6,11,8,15,840.5,84.0,2.35,20.55,609.5,965.5,726.58
2018,6,11,8,30,856.0,87.0,2.3,21.2,656.0,986.95,736.27
2018,6,11,8,45,868.5,89.0,2.3,21.8,698.5,1001.05,741.78
2018,6,11,9,0,881.0,91.0,2.3,22.4,741.0,1011.92,745.31
2018,6,11,9,15,882.0,97.5,2.3,23.0,777.0,1012.87,742.55
2018,6,11,9,30,883.0,104.0,2.3,23.6,813.0,1010.24,737.73
2018,6,11,9,45,880.0,112.5,2.3,24.2,843.5,1002.16,729.62
2018,6,11,10,0,877.0,121.0,2.3,24.8,874.0,990.51,719.44
2018,6,11,10,15,884.0,122.0,2.35,25.3,901.0,977.61,709.44
2018,6,11,10,30,891.0,123.0,2.4,25.8,928.0,961.36,697.41
2018,6,11,10,45,896.0,123.5,2.4,26.3,948.0,939.51,681.42
2018,6,11,11,0,901.0,124.0,2.4,26.8,968.0,914.53,663.55
2018,6,11,11,15,904.5,124.5,2.45,27.2,981.5,885.26,643.64
2018,6,11,11,30,908.0,125.0,2.5,27.6,995.0,853.18,621.89
2018,6,11,11,45,909.5,125.0,2.55,27.95,1000.5,816.53,597.16
2018,6,11,12,0,911.0,125.0,2.6,28.3,1006.0,777.63,570.58
2018,6,11,12,15,914.0,123.0,2.7,28.5,1005.5,736.22,541.07
2018,6,11,12,30,917.0,121.0,2.8,28.7,1005.0,692.92,509.49
2018,6,11,12,45,919.0,118.5,2.9,28.95,997.5,646.91,475.07
2018,6,11,13,0,921.0,116.0,3.0,29.2,990.0,599.36,438.57
2018,6,11,13,15,918.0,115.0,3.1,29.25,973.5,548.96,399.27
2018,6,11,13,30,915.0,114.0,3.2,29.3,957.0,497.75,358.18
2018,6,11,13,45,911.0,113.0,3.3,29.35,934.5,445.53,315.17
2018,6,11,14,0,907.0,112.0,3.4,29.4,912.0,392.96,270.88
2018,6,11,14,15,901.0,110.5,3.45,29.3,882.5,339.35,225.36
2018,6,11,14,30,895.0,109.0,3.5,29.2,853.0,286.01,180.27
2018,6,11,14,45,886.5,107.0,3.6,29.1,817.5,232.37,136.86
2018,6,11,15,0,878.0,105.0,3.7,29.0,782.0,179.68,98.64
2018,6,11,15,15,866.0,103.5,3.7,29.0,741.5,128.17,70.31
2018,6,11,15,30,854.0,102.0,3.7,29.0,701.0,83.96,63.51
2018,6,11,15,45,840.5,98.5,3.75,28.45,656.5,82.32,62.52
2018,6,11,16,0,827.0,95.0,3.8,27.9,612.0,70.75,53.3
2018,6,11,16,15,809.0,92.0,3.8,27.35,564.5,69.8,52.82
2018,6,11,16,30,791.0,89.0,3.8,26.8,517.0,68.76,52.26
2018,6,11,16,45,766.5,86.0,3.8,26.3,467.5,67.55,51.54
2018,6,11,17,0,742.0,83.0,3.8,25.8,418.0,66.3,50.78
2018,6,11,17,15,708.0,78.5,3.7,24.95,367.0,58.42,44.43
2018,6,11,17,30,674.0,74.0,3.6,24.1,316.0,56.0,42.64
2018,6,11,17,45,626.5,68.5,3.5,23.25,266.0,52.65,39.97
2018,6,11,18,0,579.0,63.0,3.4,22.4,216.0,49.24,37.12
2018,6,11,18,15,509.0,56.0,3.15,21.35,170.0,44.43,32.93
2018,6,11,18,30,439.0,49.0,2.9,20.3,124.0,39.59,28.49
2018,6,11,18,45,332.0,39.0,2.6,19.25,85.5,31.95,21.32
2018,6,11,19,0,225.0,29.0,2.3,18.2,47.0,22.59,10.12
2018,6,11,19,15,123.0,16.5,2.2,17.6,25.5,14.08,0.0
2018,6,11,19,30,21.0,4.0,2.1,17.0,4.0,0.0,0.0
2018,6,11,19,45,10.5,2.0,2.0,16.4,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,12,4,45,69.0,7.5,1.45,12.8,10.0,0.0,0.0
2018,6,12,5,0,138.0,15.0,1.6,13.2,20.0,101.95,0.0
2018,6,12,5,15,270.5,25.0,1.75,13.85,52.5,258.4,171.14
2018,6,12,5,30,403.0,35.0,1.9,14.5,85.0,383.18,307.91
2018,6,12,5,45,487.5,42.0,2.05,15.1,129.0,472.26,385.32
2018,6,12,6,0,572.0,49.0,2.2,15.7,173.0,566.73,462.23
2018,6,12,6,15,626.0,54.0,2.15,16.5,222.0,631.14,511.29
2018,6,12,6,30,680.0,59.0,2.1,17.3,271.0,704.12,563.91
2018,6,12,6,45,718.0,62.5,2.05,18.1,322.0,761.55,602.4
2018,6,12,7,0,756.0,66.0,2.0,18.9,373.0,818.56,638.8
2018,6,12,7,15,783.0,68.5,2.0,19.95,423.5,862.89,664.71
2018,6,12,7,30,810.0,71.0,2.0,21.0,474.0,905.6,688.69
2018,6,12,7,45,830.5,73.5,1.95,22.1,523.5,928.93,698.27
2018,6,12,8,0,851.0,76.0,1.9,23.2,573.0,960.75,713.36
2018,6,12,8,15,866.0,79.0,2.05,24.05,620.0,985.01,726.19
2018,6,12,8,30,881.0,82.0,2.2,24.9,667.0,1006.28,737.06
2018,6,12,8,45,893.0,83.5,2.3,25.75,710.0,1019.5,742.16
2018,6,12,9,0,905.0,85.0,2.4,26.6,753.0,1029.43,745.3
2018,6,12,9,15,914.5,86.0,2.5,27.2,791.0,1032.84,745.13
2018,6,12,9,30,924.0,87.0,2.6,27.8,829.0,1032.79,742.93
2018,6,12,9,45,931.0,88.5,2.65,28.4,862.0,1027.26,736.92
2018,6,12,10,0,938.0,90.0,2.7,29.0,895.0,1018.19,728.86
2018,6,12,10,15,943.5,91.0,2.75,29.4,922.0,1003.61,718.05
2018,6,12,10,30,949.0,92.0,2.8,29.8,949.0,985.56,705.2
2018,6,12,10,45,952.0,93.0,2.85,30.25,969.0,961.84,688.69
2018,6,12,11,0,955.0,94.0,2.9,30.7,989.0,934.9,670.21
2018,6,12,11,15,957.5,94.5,3.0,30.9,1002.0,903.99,650.2
2018,6,12,11,30,960.0,95.0,3.1,31.1,1015.0,870.19,628.21
2018,6,12,11,45,960.5,95.5,3.15,31.3,1020.5,832.11,602.98
2018,6,12,12,0,961.0,96.0,3.2,31.5,1026.0,791.68,576.04
2018,6,12,12,15,959.0,97.0,3.25,31.5,1023.5,747.77,545.62
2018,6,12,12,30,957.0,98.0,3.3,31.5,1021.0,702.12,512.6
2018,6,12,12,45,953.5,99.0,3.4,31.5,1011.5,654.02,477.17
2018,6,12,13,0,950.0,100.0,3.5,31.5,1002.0,604.68,439.85
2018,6,12,13,15,947.0,99.5,3.55,31.35,985.5,553.47,400.21
2018,6,12,13,30,944.0,99.0,3.6,31.2,969.0,501.39,358.71
2018,6,12,13,45,939.5,98.5,3.65,31.05,946.0,448.02,315.07
2018,6,12,14,0,935.0,98.0,3.7,30.9,923.0,394.32,270.12
2018,6,12,14,15,929.5,96.5,3.7,30.65,893.5,339.53,223.79
2018,6,12,14,30,924.0,95.0,3.7,30.4,864.0,284.95,177.79
2018,6,12,14,45,916.5,93.5,3.7,30.15,829.0,230.41,133.65
2018,6,12,15,0,909.0,92.0,3.7,29.9,794.0,176.69,94.64
2018,6,12,15,15,898.0,90.5,3.7,29.9,753.0,123.74,65.32
2018,6,12,15,30,887.0,89.0,3.7,29.9,712.0,77.0,57.6
2018,6,12,15,45,874.5,86.5,3.65,29.15,667.5,75.72,56.93
2018,6,12,16,0,862.0,84.0,3.6,28.4,623.0,74.31,56.12
2018,6,12,16,15,845.5,81.5,3.55,27.8,575.5,72.68,55.1
2018,6,12,16,30,829.0,79.0,3.5,27.2,528.0,62.41,46.86
2018,6,12,16,45,807.0,75.5,3.45,26.6,478.0,60.57,45.61
2018,6,12,17,0,785.0,72.0,3.4,26.0,428.0,58.64,44.26
2018,6,12,17,15,754.5,68.5,3.3,25.05,377.0,56.52,42.79
2018,6,12,17,30,724.0,65.0,3.2,24.1,326.0,54.37,41.24
2018,6,12,17,45,680.0,60.5,3.15,23.15,275.5,51.24,38.78
2018,6,12,18,0,636.0,56.0,3.1,22.2,225.0,44.18,32.78
2018,6,12,18,15,570.0,50.5,3.0,21.15,178.0,40.31,29.41
2018,6,12,18,30,504.0,45.0,2.9,20.1,131.0,36.48,25.86
2018,6,12,18,45,397.5,36.5,2.8,19.05,91.0,29.94,19.68
2018,6,12,19,0,291.0,28.0,2.7,18.0,51.0,23.39,10.97
2018,6,12,19,15,163.0,17.0,2.75,17.35,28.0,14.51,0.0
2018,6,12,19,30,35.0,6.0,2.8,16.7,5.0,0.0,0.0
2018,6,12,19,45,17.5,3.0,2.85,16.05,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
