Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,12,0,678.0,279.0,3.2,26.9,934.0,753.23,555.82
2018,7,2,12,15,678.5,278.5,3.3,26.95,933.5,715.3,528.91
2018,7,2,12,30,679.0,278.0,3.4,27.0,933.0,676.12,500.57
2018,7,2,12,45,678.0,275.5,3.45,27.05,925.0,633.55,469.06
2018,7,2,13,0,677.0,273.0,3.5,27.1,917.0,590.36,436.4
2018,7,2,13,15,672.5,271.0,3.6,26.95,902.0,545.25,401.99
2018,7,2,13,30,668.0,269.0,3.7,26.8,887.0,500.15,366.66
2018,7,2,13,45,661.0,265.0,3.8,26.6,864.5,452.84,328.89
2018,7,2,14,0,654.0,261.0,3.9,26.4,842.0,406.12,290.73
2018,7,2,14,15,644.5,256.0,3.95,26.0,813.0,358.75,251.73
2018,7,2,14,30,635.0,251.0,4.0,25.6,784.0,312.56,213.55
2018,7,2,14,45,623.0,245.0,4.05,25.2,750.0,266.57,176.53
2018,7,2,15,0,611.0,239.0,4.1,24.8,716.0,222.35,143.37
2018,7,2,15,15,595.5,232.5,4.1,24.8,677.5,179.42,116.3
2018,7,2,15,30,580.0,226.0,4.1,24.8,639.0,140.22,110.92
2018,7,2,15,45,563.0,217.0,4.15,23.65,597.0,131.79,104.81
2018,7,2,16,0,546.0,208.0,4.2,22.5,555.0,129.17,103.42
2018,7,2,16,15,527.5,196.5,4.15,21.9,510.5,124.76,100.3
2018,7,2,16,30,509.0,185.0,4.1,21.3,466.0,120.01,96.86
2018,7,2,16,45,484.0,171.5,4.05,20.7,418.5,113.56,91.95
2018,7,2,17,0,459.0,158.0,4.0,20.1,371.0,106.73,86.65
2018,7,2,17,15,428.0,144.0,3.95,19.4,324.0,99.1,80.62
2018,7,2,17,30,397.0,130.0,3.9,18.7,277.0,91.1,74.14
2018,7,2,17,45,358.5,114.0,3.85,18.0,232.0,81.28,65.92
2018,7,2,18,0,320.0,98.0,3.8,17.3,187.0,71.05,57.12
2018,7,2,18,15,271.5,80.5,3.7,16.7,145.5,59.27,46.71
2018,7,2,18,30,223.0,63.0,3.6,16.1,104.0,48.12,36.61
2018,7,2,18,45,166.5,45.0,3.5,15.5,70.5,34.87,24.47
2018,7,2,19,0,110.0,27.0,3.4,14.9,37.0,21.35,11.15
2018,7,2,19,15,60.5,15.0,3.4,14.65,20.0,12.0,0.0
2018,7,2,19,30,11.0,3.0,3.4,14.4,3.0,2.56,0.0
2018,7,2,19,45,5.5,1.5,3.35,14.1,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,3,4,45,27.0,5.5,3.1,12.8,6.0,0.0,0.0
2018,7,3,5,0,54.0,11.0,3.1,13.0,12.0,43.58,0.0
2018,7,3,5,15,161.0,25.0,3.15,13.4,40.0,172.9,63.63
2018,7,3,5,30,268.0,39.0,3.2,13.8,68.0,286.37,227.18
2018,7,3,5,45,333.5,47.0,3.25,14.2,101.5,351.91,290.98
2018,7,3,6,0,399.0,55.0,3.3,14.6,135.0,430.59,358.98
2018,7,3,6,15,236.0,65.5,3.3,15.0,116.5,313.19,263.12
2018,7,3,6,30,73.0,76.0,3.3,15.4,98.0,152.61,126.34
2018,7,3,6,45,141.5,101.5,3.3,15.85,153.5,246.13,206.26
2018,7,3,7,0,210.0,127.0,3.3,16.3,209.0,361.71,300.71
2018,7,3,7,15,289.5,143.5,3.3,16.9,273.5,459.23,377.97
2018,7,3,7,30,369.0,160.0,3.3,17.5,338.0,582.36,471.49
2018,7,3,7,45,577.0,131.0,3.3,18.1,443.5,765.96,607.5
2018,7,3,8,0,785.0,102.0,3.3,18.7,549.0,937.01,724.67
2018,7,3,8,15,805.5,104.0,3.3,19.3,596.5,965.61,739.12
2018,7,3,8,30,826.0,106.0,3.3,19.9,644.0,991.39,752.71
2018,7,3,8,45,843.0,107.5,3.3,20.45,688.5,1009.98,761.52
2018,7,3,9,0,860.0,109.0,3.3,21.0,733.0,1012.81,759.85
2018,7,3,9,15,865.0,114.0,3.35,21.5,770.5,1016.62,759.68
2018,7,3,9,30,870.0,119.0,3.4,22.0,808.0,1016.96,757.34
2018,7,3,9,45,871.5,124.5,3.4,22.45,840.0,1010.82,750.64
2018,7,3,10,0,873.0,130.0,3.4,22.9,872.0,1001.21,741.88
2018,7,3,10,15,881.0,131.0,3.5,23.25,900.5,990.06,733.29
2018,7,3,10,30,889.0,132.0,3.6,23.6,929.0,975.5,722.55
2018,7,3,10,45,896.0,132.0,3.65,24.0,951.0,955.72,707.96
2018,7,3,11,0,903.0,132.0,3.7,24.4,973.0,932.69,691.33
2018,7,3,11,15,907.0,132.0,3.75,24.6,987.5,903.92,671.43
2018,7,3,11,30,911.0,132.0,3.8,24.8,1002.0,872.29,649.61
2018,7,3,11,45,914.0,131.0,3.9,24.95,1009.0,836.35,625.16
2018,7,3,12,0,917.0,130.0,4.0,25.1,1016.0,798.03,598.93
2018,7,3,12,15,913.5,132.5,4.05,25.15,1014.5,755.63,567.89
2018,7,3,12,30,910.0,135.0,4.1,25.2,1013.0,711.65,534.94
2018,7,3,12,45,904.5,137.0,4.15,25.25,1003.5,664.71,499.14
2018,7,3,13,0,899.0,139.0,4.2,25.3,994.0,616.8,461.76
2018,7,3,13,15,896.5,137.5,4.2,25.25,978.5,567.28,422.33
2018,7,3,13,30,894.0,136.0,4.2,25.2,963.0,516.93,381.21
2018,7,3,13,45,890.5,133.5,4.25,25.1,940.5,464.84,337.85
2018,7,3,14,0,887.0,131.0,4.3,25.0,918.0,412.38,293.13
2018,7,3,14,15,880.5,129.0,4.3,24.85,889.0,359.11,247.16
2018,7,3,14,30,874.0,127.0,4.3,24.7,860.0,306.13,201.39
2018,7,3,14,45,866.0,124.0,4.25,24.5,825.0,252.73,156.71
2018,7,3,15,0,858.0,121.0,4.2,24.3,790.0,200.19,116.29
2018,7,3,15,15,846.0,119.0,4.2,24.3,750.0,138.88,76.46
2018,7,3,15,30,834.0,117.0,4.2,24.3,710.0,88.65,68.62
2018,7,3,15,45,820.0,113.5,4.1,23.75,666.0,80.45,62.15
2018,7,3,16,0,806.0,110.0,4.0,23.2,622.0,79.76,61.9
2018,7,3,16,15,788.5,105.5,3.95,22.8,574.5,78.2,60.89
2018,7,3,16,30,771.0,101.0,3.9,22.4,527.0,76.5,59.75
2018,7,3,16,45,746.5,96.5,3.85,22.0,477.0,74.55,58.4
2018,7,3,17,0,722.0,92.0,3.8,21.6,427.0,66.27,51.61
2018,7,3,17,15,688.0,87.5,3.75,21.05,376.5,64.19,50.11
2018,7,3,17,30,654.0,83.0,3.7,20.5,326.0,62.05,48.52
2018,7,3,17,45,608.0,76.5,3.6,19.95,276.0,58.22,45.39
2018,7,3,18,0,562.0,70.0,3.5,19.4,226.0,54.29,42.05
2018,7,3,18,15,495.0,62.5,3.4,18.75,179.5,49.32,37.64
2018,7,3,18,30,428.0,55.0,3.3,18.1,133.0,44.29,32.98
2018,7,3,18,45,330.5,44.0,3.15,17.45,93.5,35.98,25.2
2018,7,3,19,0,233.0,33.0,3.0,16.8,54.0,25.61,14.32
2018,7,3,19,15,130.0,19.0,3.0,16.35,29.5,14.83,0.0
2018,7,3,19,30,27.0,5.0,3.0,15.9,5.0,4.27,0.0
2018,7,3,19,45,13.5,2.5,3.0,15.45,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,4,4,45,29.5,5.5,2.75,12.25,6.0,0.0,0.0
2018,7,4,5,0,59.0,11.0,2.9,12.5,12.0,46.7,0.0
2018,7,4,5,15,164.5,23.5,3.0,12.95,38.5,171.93,55.03
2018,7,4,5,30,270.0,36.0,3.1,13.4,65.0,282.59,223.95
2018,7,4,5,45,316.5,42.5,3.2,13.85,93.5,337.37,279.22
2018,7,4,6,0,363.0,49.0,3.3,14.3,122.0,394.06,329.74
2018,7,4,6,15,181.5,55.5,3.3,14.8,92.0,252.11,212.07
2018,7,4,6,30,0.0,62.0,3.3,15.3,62.0,51.66,38.42
2018,7,4,6,45,1.5,80.0,3.3,15.8,80.5,69.94,54.0
2018,7,4,7,0,3.0,98.0,3.3,16.3,99.0,88.19,69.16
2018,7,4,7,15,75.0,131.0,3.25,16.8,167.0,219.85,180.63
2018,7,4,7,30,147.0,164.0,3.2,17.3,235.0,328.24,269.03
2018,7,4,7,45,149.0,181.0,3.2,17.8,259.5,349.11,283.69
2018,7,4,8,0,151.0,198.0,3.2,18.3,284.0,369.21,297.8
2018,7,4,8,15,304.0,195.5,3.2,18.8,387.0,539.43,431.18
2018,7,4,8,30,457.0,193.0,3.2,19.3,490.0,714.41,560.4
2018,7,4,8,45,665.0,146.0,3.15,19.8,611.0,880.68,676.06
2018,7,4,9,0,873.0,99.0,3.1,20.3,732.0,1014.64,762.73
2018,7,4,9,15,880.0,103.0,3.15,20.8,770.5,1019.67,762.16
2018,7,4,9,30,887.0,107.0,3.2,21.3,809.0,1021.21,760.62
2018,7,4,9,45,890.5,111.0,3.2,21.8,841.5,1015.72,754.2
2018,7,4,10,0,894.0,115.0,3.2,22.3,874.0,1006.74,745.71
2018,7,4,10,15,903.0,114.5,3.25,22.7,902.5,995.08,736.32
2018,7,4,10,30,912.0,114.0,3.3,23.1,931.0,980.0,724.83
2018,7,4,10,45,919.0,113.5,3.4,23.45,953.0,959.68,710.46
2018,7,4,11,0,926.0,113.0,3.5,23.8,975.0,936.07,693.97
2018,7,4,11,15,930.5,112.0,3.6,24.0,989.0,906.66,674.0
2018,7,4,11,30,935.0,111.0,3.7,24.2,1003.0,874.35,652.02
2018,7,4,11,45,938.5,109.5,3.8,24.4,1010.5,838.06,627.22
2018,7,4,12,0,942.0,108.0,3.9,24.6,1018.0,799.28,600.55
2018,7,4,12,15,942.5,108.0,3.95,24.7,1017.5,757.29,570.36
2018,7,4,12,30,943.0,108.0,4.0,24.8,1017.0,713.38,537.32
2018,7,4,12,45,942.0,107.5,4.05,24.85,1009.5,666.43,501.44
2018,7,4,13,0,941.0,107.0,4.1,24.9,1002.0,618.05,463.59
2018,7,4,13,15,939.5,105.0,4.1,24.9,986.5,567.07,422.8
2018,7,4,13,30,938.0,103.0,4.1,24.9,971.0,515.07,380.12
2018,7,4,13,45,936.0,101.5,4.1,24.85,950.0,462.37,335.79
2018,7,4,14,0,934.0,100.0,4.1,24.8,929.0,409.03,289.9
2018,7,4,14,15,929.5,98.0,4.1,24.7,900.5,354.17,242.22
2018,7,4,14,30,925.0,96.0,4.1,24.6,872.0,299.35,194.52
2018,7,4,14,45,918.0,94.5,4.05,24.45,837.5,244.61,148.36
2018,7,4,15,0,911.0,93.0,4.0,24.3,803.0,190.58,106.58
2018,7,4,15,15,900.5,91.0,4.0,24.3,762.5,136.85,73.09
2018,7,4,15,30,890.0,89.0,4.0,24.3,722.0,84.61,65.26
2018,7,4,15,45,878.5,86.5,4.0,23.75,678.5,75.7,58.18
2018,7,4,16,0,867.0,84.0,4.0,23.2,635.0,74.32,57.34
2018,7,4,16,15,851.0,81.5,3.95,22.8,587.5,72.73,56.27
2018,7,4,16,30,835.0,79.0,3.9,22.4,540.0,71.0,55.09
2018,7,4,16,45,813.5,76.0,3.9,21.95,490.0,60.81,46.68
2018,7,4,17,0,792.0,73.0,3.9,21.5,440.0,59.26,45.61
2018,7,4,17,15,762.5,69.5,3.8,20.85,389.0,57.17,44.1
2018,7,4,17,30,733.0,66.0,3.7,20.2,338.0,55.04,42.5
2018,7,4,17,45,691.5,61.0,3.65,19.55,287.0,51.55,39.64
2018,7,4,18,0,650.0,56.0,3.6,18.9,236.0,47.98,36.61
2018,7,4,18,15,587.5,50.5,3.4,18.15,188.0,40.22,29.77
2018,7,4,18,30,525.0,45.0,3.2,17.4,140.0,36.35,26.16
2018,7,4,18,45,427.0,37.0,3.05,16.65,99.0,30.23,20.35
2018,7,4,19,0,329.0,29.0,2.9,15.9,58.0,24.09,13.15
2018,7,4,19,15,189.0,17.5,2.8,15.5,32.0,14.59,0.0
2018,7,4,19,30,49.0,6.0,2.7,15.1,6.0,5.12,0.0
2018,7,4,19,45,24.5,3.0,2.55,14.7,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,4,45,17.5,2.5,1.3,11.1,3.0,0.0,0.0
2018,7,5,5,0,35.0,5.0,1.4,11.5,6.0,26.38,0.0
2018,7,5,5,15,125.0,14.0,1.6,12.2,26.0,131.42,33.53
2018,7,5,5,30,215.0,23.0,1.8,12.9,46.0,226.09,178.42
2018,7,5,5,45,227.5,28.5,2.0,13.55,64.0,248.25,205.39
2018,7,5,6,0,240.0,34.0,2.2,14.2,82.0,272.05,228.42
2018,7,5,6,15,120.0,44.5,2.2,14.85,68.5,164.01,137.32
2018,7,5,6,30,0.0,55.0,2.2,15.5,55.0,45.53,33.22
2018,7,5,6,45,2.5,85.0,2.15,16.1,86.0,76.16,59.23
2018,7,5,7,0,5.0,115.0,2.1,16.7,117.0,108.34,85.92
2018,7,5,7,15,71.5,150.0,2.05,17.3,184.0,222.2,181.47
2018,7,5,7,30,138.0,185.0,2.0,17.9,251.0,346.46,280.83
2018,7,5,7,45,423.5,150.0,1.9,18.55,384.0,626.68,498.52
2018,7,5,8,0,709.0,115.0,1.8,19.2,517.0,883.3,675.15
2018,7,5,8,15,800.0,96.0,1.7,19.9,586.0,950.02,712.04
2018,7,5,8,30,891.0,77.0,1.6,20.6,655.0,1009.61,744.88
2018,7,5,8,45,903.0,78.5,1.5,21.25,699.0,1023.99,748.01
2018,7,5,9,0,915.0,80.0,1.4,21.9,743.0,1035.07,749.56
2018,7,5,9,15,924.5,81.5,1.35,22.65,782.5,1040.19,747.98
2018,7,5,9,30,934.0,83.0,1.3,23.4,822.0,1041.79,744.42
2018,7,5,9,45,941.5,84.0,1.25,24.1,856.0,1037.24,737.39
2018,7,5,10,0,949.0,85.0,1.2,24.8,890.0,1029.11,728.41
2018,7,5,10,15,954.0,86.0,1.2,25.45,917.5,1014.98,717.02
2018,7,5,10,30,959.0,87.0,1.2,26.1,945.0,997.36,703.72
2018,7,5,10,45,962.5,88.0,1.2,26.7,966.0,974.91,687.77
2018,7,5,11,0,966.0,89.0,1.2,27.3,987.0,949.15,669.93
2018,7,5,11,15,968.5,88.5,1.3,27.8,1000.5,917.92,650.52
2018,7,5,11,30,971.0,88.0,1.4,28.3,1014.0,883.77,629.1
2018,7,5,11,45,972.0,88.5,1.55,28.8,1021.0,846.56,606.03
2018,7,5,12,0,973.0,89.0,1.7,29.3,1028.0,806.82,580.92
2018,7,5,12,15,968.0,92.0,1.8,29.55,1025.5,762.6,551.92
2018,7,5,12,30,963.0,95.0,1.9,29.8,1023.0,716.66,519.57
2018,7,5,12,45,955.5,98.5,2.05,30.1,1013.0,668.11,484.67
2018,7,5,13,0,948.0,102.0,2.2,30.4,1003.0,618.52,447.91
2018,7,5,13,15,945.5,101.0,2.35,30.45,987.5,567.45,409.35
2018,7,5,13,30,943.0,100.0,2.5,30.5,972.0,515.42,368.71
2018,7,5,13,45,939.0,98.5,2.6,30.6,949.5,461.63,325.3
2018,7,5,14,0,935.0,97.0,2.7,30.7,927.0,407.43,280.38
2018,7,5,14,15,929.5,95.0,2.8,30.55,897.5,352.21,234.15
2018,7,5,14,30,924.0,93.0,2.9,30.4,868.0,297.14,187.82
2018,7,5,14,45,916.5,91.0,2.95,30.3,833.0,242.04,142.68
2018,7,5,15,0,909.0,89.0,3.0,30.2,798.0,187.72,101.79
2018,7,5,15,15,898.5,87.5,3.0,30.2,758.0,134.42,69.47
2018,7,5,15,30,888.0,86.0,3.0,30.2,718.0,82.6,62.01
2018,7,5,15,45,875.0,84.0,3.05,29.7,673.5,74.1,55.42
2018,7,5,16,0,862.0,82.0,3.1,29.2,629.0,72.98,54.79
2018,7,5,16,15,842.0,79.0,3.05,28.8,579.5,70.96,53.4
2018,7,5,16,30,822.0,76.0,3.0,28.4,530.0,68.81,51.89
2018,7,5,16,45,802.0,73.5,2.95,28.0,481.5,58.89,43.88
2018,7,5,17,0,782.0,71.0,2.9,27.6,433.0,57.67,43.11
2018,7,5,17,15,750.5,67.0,2.85,26.9,381.5,55.15,41.26
2018,7,5,17,30,719.0,63.0,2.8,26.2,330.0,52.55,39.3
2018,7,5,17,45,665.0,58.5,2.7,25.5,276.5,49.27,36.69
2018,7,5,18,0,611.0,54.0,2.6,24.8,223.0,42.27,30.79
2018,7,5,18,15,414.5,45.5,2.45,23.9,150.0,35.14,24.66
2018,7,5,18,30,218.0,37.0,2.3,23.0,77.0,28.1,18.45
2018,7,5,18,45,154.5,29.0,2.15,22.1,53.0,22.15,13.04
2018,7,5,19,0,91.0,21.0,2.0,21.2,29.0,16.14,6.67
2018,7,5,19,15,50.5,11.5,2.0,20.75,15.5,9.82,0.0
2018,7,5,19,30,10.0,2.0,2.0,20.3,2.0,1.71,0.0
2018,7,5,19,45,5.0,1.0,2.05,19.85,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.05,19.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,18.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.75,16.2,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.8,16.3,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,1.8,16.5,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.7,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,1.8,16.95,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,1.8,17.2,7.0,5.74,0.0
2018,7,6,6,15,0.0,9.0,1.85,17.5,9.0,7.39,0.63
2018,7,6,6,30,0.0,11.0,1.9,17.8,11.0,9.04,2.05
2018,7,6,6,45,2.0,33.5,1.95,18.1,34.5,29.44,19.44
2018,7,6,7,0,4.0,56.0,2.0,18.4,58.0,50.05,36.8
2018,7,6,7,15,11.5,100.0,2.05,18.85,105.5,96.8,75.78
2018,7,6,7,30,19.0,144.0,2.1,19.3,153.0,147.55,117.11
2018,7,6,7,45,9.5,120.5,2.15,19.75,125.0,113.06,88.03
2018,7,6,8,0,0.0,97.0,2.2,20.2,97.0,81.13,61.2
2018,7,6,8,15,0.0,95.0,2.1,20.85,95.0,79.19,59.3
2018,7,6,8,30,0.0,93.0,2.0,21.5,93.0,77.43,57.53
2018,7,6,8,45,0.0,75.0,1.95,22.2,75.0,62.41,45.1
2018,7,6,9,0,0.0,57.0,1.9,22.9,57.0,47.41,32.79
2018,7,6,9,15,1.0,83.5,1.95,23.75,84.5,70.63,51.21
2018,7,6,9,30,2.0,110.0,2.0,24.6,112.0,94.38,69.72
2018,7,6,9,45,105.5,209.5,2.05,25.45,299.0,313.88,241.51
2018,7,6,10,0,209.0,309.0,2.1,26.3,486.0,529.37,398.0
2018,7,6,10,15,426.5,263.0,2.2,27.3,639.5,700.62,519.29
2018,7,6,10,30,644.0,217.0,2.3,28.3,793.0,849.58,619.67
2018,7,6,10,45,755.5,170.5,2.4,29.35,861.5,876.41,633.71
2018,7,6,11,0,867.0,124.0,2.5,30.4,930.0,894.19,642.6
2018,7,6,11,15,887.0,114.5,2.6,30.9,950.0,872.08,627.16
2018,7,6,11,30,907.0,105.0,2.7,31.4,970.0,846.51,609.8
2018,7,6,11,45,910.0,104.5,2.8,31.85,977.5,811.88,586.57
2018,7,6,12,0,913.0,104.0,2.9,32.3,985.0,774.8,561.63
2018,7,6,12,15,904.5,109.5,3.05,32.45,981.5,732.16,532.49
2018,7,6,12,30,896.0,115.0,3.2,32.6,978.0,688.14,500.89
2018,7,6,12,45,888.5,118.0,3.3,32.7,968.0,641.78,466.84
2018,7,6,13,0,881.0,121.0,3.4,32.8,958.0,594.57,431.3
2018,7,6,13,15,839.5,141.0,3.5,32.75,928.5,540.74,390.34
2018,7,6,13,30,798.0,161.0,3.6,32.7,899.0,488.53,349.76
2018,7,6,13,45,819.0,143.5,3.75,32.65,885.0,442.13,312.12
2018,7,6,14,0,840.0,126.0,3.9,32.6,871.0,392.59,270.87
2018,7,6,14,15,871.0,107.5,3.95,32.35,858.0,342.66,228.08
2018,7,6,14,30,902.0,89.0,4.0,32.1,845.0,288.98,181.9
2018,7,6,14,45,881.5,94.5,4.1,31.9,808.0,237.41,140.07
2018,7,6,15,0,861.0,100.0,4.2,31.7,771.0,187.79,103.39
2018,7,6,15,15,864.5,91.5,4.2,31.7,735.5,133.87,69.85
2018,7,6,15,30,868.0,83.0,4.2,31.7,700.0,80.0,59.55
2018,7,6,15,45,856.0,80.5,4.25,30.9,657.0,71.57,53.1
2018,7,6,16,0,844.0,78.0,4.3,30.1,614.0,70.12,52.25
2018,7,6,16,15,824.5,76.5,4.25,29.55,566.5,69.04,51.66
2018,7,6,16,30,805.0,75.0,4.2,29.0,519.0,67.88,51.0
2018,7,6,16,45,784.5,71.5,4.15,28.4,470.5,57.24,42.44
2018,7,6,17,0,764.0,68.0,4.1,27.8,422.0,55.26,41.05
2018,7,6,17,15,719.5,67.5,4.0,27.05,369.5,55.15,41.24
2018,7,6,17,30,675.0,67.0,3.9,26.3,317.0,55.22,41.55
2018,7,6,17,45,599.0,66.0,3.75,25.55,263.0,50.23,37.5
2018,7,6,18,0,523.0,65.0,3.6,24.8,209.0,50.06,37.46
2018,7,6,18,15,463.0,57.0,3.35,24.05,165.5,44.63,32.77
2018,7,6,18,30,403.0,49.0,3.1,23.3,122.0,39.08,27.78
2018,7,6,18,45,298.5,39.5,2.9,22.55,84.5,31.92,21.19
2018,7,6,19,0,194.0,30.0,2.7,21.8,47.0,23.24,11.96
2018,7,6,19,15,111.5,17.5,2.65,21.4,26.0,14.94,0.0
2018,7,6,19,30,29.0,5.0,2.6,21.0,5.0,4.27,0.0
2018,7,6,19,45,14.5,2.5,2.5,20.6,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,20.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.35,19.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.2,19.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.1,19.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.75,18.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.45,17.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,7,4,45,46.5,5.0,1.7,15.4,5.5,0.0,0.0
2018,7,7,5,0,93.0,10.0,1.9,15.6,11.0,67.14,0.0
2018,7,7,5,15,239.5,20.0,2.05,16.1,40.0,215.6,26.05
2018,7,7,5,30,386.0,30.0,2.2,16.6,69.0,359.43,277.15
2018,7,7,5,45,475.0,36.5,2.35,17.1,111.0,449.09,361.97
2018,7,7,6,0,564.0,43.0,2.5,17.6,153.0,538.13,436.32
2018,7,7,6,15,620.5,47.5,2.5,18.35,201.0,610.69,493.31
2018,7,7,6,30,677.0,52.0,2.5,19.1,249.0,684.92,548.32
2018,7,7,6,45,703.5,58.5,2.55,19.9,297.5,736.4,584.01
2018,7,7,7,0,730.0,65.0,2.6,20.7,346.0,787.03,617.55
2018,7,7,7,15,770.5,65.5,2.65,21.45,399.5,841.51,652.6
2018,7,7,7,30,811.0,66.0,2.7,22.2,453.0,884.39,678.43
2018,7,7,7,45,831.5,68.5,2.8,22.9,502.5,919.54,698.93
2018,7,7,8,0,852.0,71.0,2.9,23.6,552.0,952.42,717.59
2018,7,7,8,15,859.0,76.0,2.95,24.25,596.5,972.34,727.08
2018,7,7,8,30,866.0,81.0,3.0,24.9,641.0,989.06,734.53
2018,7,7,8,45,887.0,80.0,3.1,25.55,687.5,1009.43,744.85
2018,7,7,9,0,908.0,79.0,3.2,26.2,734.0,1026.71,753.12
2018,7,7,9,15,917.0,80.5,3.25,26.7,773.0,1031.44,753.34
2018,7,7,9,30,926.0,82.0,3.3,27.2,812.0,1032.68,751.55
2018,7,7,9,45,933.0,83.5,3.4,27.7,846.0,1028.37,746.74
2018,7,7,10,0,940.0,85.0,3.5,28.2,880.0,1020.48,739.8
2018,7,7,10,15,946.0,85.0,3.55,28.55,907.5,1006.47,729.12
2018,7,7,10,30,952.0,85.0,3.6,28.9,935.0,989.0,716.37
2018,7,7,10,45,956.0,85.5,3.65,29.25,956.5,966.77,700.65
2018,7,7,11,0,960.0,86.0,3.7,29.6,978.0,941.26,682.88
2018,7,7,11,15,963.0,86.0,3.7,29.85,992.0,911.23,662.19
2018,7,7,11,30,966.0,86.0,3.7,30.1,1006.0,878.21,639.57
2018,7,7,11,45,967.5,85.5,3.75,30.3,1012.5,840.75,614.33
2018,7,7,12,0,969.0,85.0,3.8,30.5,1019.0,800.8,587.31
2018,7,7,12,15,962.0,89.5,3.8,30.65,1016.5,756.67,556.64
2018,7,7,12,30,955.0,94.0,3.8,30.8,1014.0,710.91,522.73
2018,7,7,12,45,937.5,104.5,3.85,30.9,1001.5,661.91,485.99
2018,7,7,13,0,920.0,115.0,3.9,31.0,989.0,612.43,448.11
2018,7,7,13,15,899.0,126.0,3.95,30.95,968.5,561.32,408.44
2018,7,7,13,30,878.0,137.0,4.0,30.9,948.0,510.63,368.13
2018,7,7,13,45,777.0,188.0,4.05,30.85,893.0,452.73,322.58
2018,7,7,14,0,676.0,239.0,4.1,30.8,838.0,399.94,281.12
2018,7,7,14,15,785.5,172.5,4.2,30.55,847.0,353.28,239.83
2018,7,7,14,30,895.0,106.0,4.3,30.3,856.0,298.18,190.38
2018,7,7,14,45,803.0,143.5,4.35,30.0,795.5,244.55,149.67
2018,7,7,15,0,711.0,181.0,4.4,29.7,735.0,199.76,119.48
2018,7,7,15,15,776.5,142.5,4.4,29.7,718.5,147.45,83.82
2018,7,7,15,30,842.0,104.0,4.4,29.7,702.0,91.39,69.33
2018,7,7,15,45,790.5,113.0,4.45,28.85,646.5,79.59,60.15
2018,7,7,16,0,739.0,122.0,4.5,28.0,591.0,86.58,66.32
2018,7,7,16,15,762.5,103.5,4.5,27.35,554.5,76.43,58.28
2018,7,7,16,30,786.0,85.0,4.5,26.7,518.0,65.61,49.6
2018,7,7,16,45,783.5,76.5,4.45,26.05,473.5,60.73,45.82
2018,7,7,17,0,781.0,68.0,4.4,25.4,429.0,55.5,41.68
2018,7,7,17,15,753.5,64.5,4.3,24.55,379.5,53.32,40.12
2018,7,7,17,30,726.0,61.0,4.2,23.7,330.0,51.08,38.47
2018,7,7,17,45,687.5,56.5,4.1,22.85,280.5,47.89,35.92
2018,7,7,18,0,649.0,52.0,4.0,22.0,231.0,44.64,33.22
2018,7,7,18,15,590.0,46.5,3.85,21.15,184.0,40.36,29.48
2018,7,7,18,30,531.0,41.0,3.7,20.3,137.0,33.12,23.02
2018,7,7,18,45,438.5,34.0,3.55,19.5,97.0,27.74,17.94
2018,7,7,19,0,346.0,27.0,3.4,18.7,57.0,22.39,11.44
2018,7,7,19,15,200.5,16.5,3.3,18.25,31.5,14.08,0.0
2018,7,7,19,30,55.0,6.0,3.2,17.8,6.0,5.12,0.0
2018,7,7,19,45,27.5,3.0,3.15,17.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,8,4,45,45.0,4.5,2.75,13.2,5.0,0.0,0.0
2018,7,8,5,0,90.0,9.0,2.9,13.4,10.0,64.34,0.0
2018,7,8,5,15,235.0,19.5,2.95,13.9,39.0,211.07,6.66
2018,7,8,5,30,380.0,30.0,3.0,14.4,68.0,354.92,275.56
2018,7,8,5,45,468.0,36.5,3.0,14.9,109.5,443.59,361.67
2018,7,8,6,0,556.0,43.0,3.0,15.4,151.0,538.36,441.41
2018,7,8,6,15,612.0,48.5,3.05,16.15,199.0,604.59,494.68
2018,7,8,6,30,668.0,54.0,3.1,16.9,247.0,679.53,551.62
2018,7,8,6,45,706.5,58.0,3.15,17.65,297.5,738.11,593.5
2018,7,8,7,0,745.0,62.0,3.2,18.4,348.0,796.49,633.42
2018,7,8,7,15,772.0,65.0,3.25,19.05,398.0,842.0,662.82
2018,7,8,7,30,799.0,68.0,3.3,19.7,448.0,886.01,690.35
2018,7,8,7,45,819.0,71.0,3.3,20.35,497.5,910.42,703.16
2018,7,8,8,0,839.0,74.0,3.3,21.0,547.0,943.24,721.71
2018,7,8,8,15,854.0,76.5,3.3,21.65,593.5,967.82,734.25
2018,7,8,8,30,869.0,79.0,3.3,22.3,640.0,989.53,744.81
2018,7,8,8,45,880.5,81.5,3.35,23.0,683.5,1004.59,751.13
2018,7,8,9,0,892.0,84.0,3.4,23.7,727.0,1016.38,755.39
2018,7,8,9,15,899.0,86.5,3.45,24.25,765.0,1020.19,754.94
2018,7,8,9,30,906.0,89.0,3.5,24.8,803.0,1020.55,752.42
2018,7,8,9,45,910.5,93.0,3.55,25.35,836.5,1016.53,747.22
2018,7,8,10,0,915.0,97.0,3.6,25.9,870.0,1008.94,739.86
2018,7,8,10,15,922.0,97.5,3.65,26.25,898.5,996.55,730.11
2018,7,8,10,30,929.0,98.0,3.7,26.6,927.0,980.7,718.26
2018,7,8,10,45,934.0,98.5,3.8,26.95,948.5,959.59,703.37
2018,7,8,11,0,939.0,99.0,3.9,27.3,970.0,935.2,686.38
2018,7,8,11,15,942.0,99.0,3.95,27.5,984.5,905.45,665.98
2018,7,8,11,30,945.0,99.0,4.0,27.7,999.0,872.77,643.62
2018,7,8,11,45,947.0,99.0,4.05,27.9,1006.0,836.54,618.81
2018,7,8,12,0,949.0,99.0,4.1,28.1,1013.0,797.81,592.2
2018,7,8,12,15,948.5,99.0,4.15,28.2,1012.5,755.02,562.02
2018,7,8,12,30,948.0,99.0,4.2,28.3,1012.0,710.33,528.77
2018,7,8,12,45,945.5,100.0,4.25,28.4,1004.0,663.48,493.18
2018,7,8,13,0,943.0,101.0,4.3,28.5,996.0,615.24,455.71
2018,7,8,13,15,940.0,100.5,4.3,28.55,980.5,564.46,415.42
2018,7,8,13,30,937.0,100.0,4.3,28.6,965.0,512.74,373.35
2018,7,8,13,45,933.0,98.5,4.35,28.6,942.5,459.17,328.97
2018,7,8,14,0,929.0,97.0,4.4,28.6,920.0,405.18,283.19
2018,7,8,14,15,923.0,96.0,4.4,28.45,891.5,350.69,236.46
2018,7,8,14,30,917.0,95.0,4.4,28.3,863.0,296.38,189.86
2018,7,8,14,45,909.0,93.5,4.45,28.1,828.0,241.74,144.5
2018,7,8,15,0,901.0,92.0,4.5,27.9,793.0,187.92,103.54
2018,7,8,15,15,891.0,90.0,4.5,27.9,753.5,134.62,70.87
2018,7,8,15,30,881.0,88.0,4.5,27.9,714.0,82.75,62.79
2018,7,8,15,45,867.5,86.0,4.5,27.2,669.5,75.19,56.94
2018,7,8,16,0,854.0,84.0,4.5,26.5,625.0,74.09,56.37
2018,7,8,16,15,838.0,80.5,4.45,25.95,577.5,71.87,54.83
2018,7,8,16,30,822.0,77.0,4.4,25.4,530.0,69.48,53.13
2018,7,8,16,45,800.5,74.0,4.4,24.9,480.5,59.24,44.78
2018,7,8,17,0,779.0,71.0,4.4,24.4,431.0,57.65,43.7
2018,7,8,17,15,750.0,67.5,4.3,23.6,380.5,55.54,42.19
2018,7,8,17,30,721.0,64.0,4.2,22.8,330.0,53.38,40.6
2018,7,8,17,45,680.0,59.5,4.15,22.0,280.0,50.25,38.1
2018,7,8,18,0,639.0,55.0,4.1,21.2,230.0,47.09,35.47
2018,7,8,18,15,578.0,49.0,4.0,20.35,183.0,39.01,28.41
2018,7,8,18,30,517.0,43.0,3.9,19.5,136.0,34.7,24.46
2018,7,8,18,45,422.0,35.5,3.75,18.65,96.0,28.97,19.04
2018,7,8,19,0,327.0,28.0,3.6,17.8,56.0,23.26,12.06
2018,7,8,19,15,188.5,17.0,3.6,17.35,31.0,14.51,0.0
2018,7,8,19,30,50.0,6.0,3.6,16.9,6.0,5.12,0.0
2018,7,8,19,45,25.0,3.0,3.55,16.45,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,9,4,45,42.5,4.5,2.75,13.0,5.0,0.0,0.0
2018,7,9,5,0,85.0,9.0,2.9,13.2,10.0,61.13,0.0
2018,7,9,5,15,226.5,19.5,2.95,13.75,38.0,204.2,0.0
2018,7,9,5,30,368.0,30.0,3.0,14.3,66.0,346.1,267.36
2018,7,9,5,45,458.5,37.0,3.05,14.85,107.5,436.91,356.27
2018,7,9,6,0,549.0,44.0,3.1,15.4,149.0,534.06,438.17
2018,7,9,6,15,606.5,49.0,3.15,16.15,197.0,600.31,491.65
2018,7,9,6,30,664.0,54.0,3.2,16.9,245.0,675.76,549.18
2018,7,9,6,45,703.0,58.5,3.25,17.7,295.5,735.37,591.87
2018,7,9,7,0,742.0,63.0,3.3,18.5,346.0,794.84,632.58
2018,7,9,7,15,770.0,66.0,3.25,19.25,396.5,841.26,661.87
2018,7,9,7,30,798.0,69.0,3.2,20.0,447.0,886.23,689.15
2018,7,9,7,45,818.0,72.0,3.15,20.75,496.5,910.59,701.26
2018,7,9,8,0,838.0,75.0,3.1,21.5,546.0,943.39,719.05
2018,7,9,8,15,853.0,77.5,3.05,22.3,592.5,967.97,730.68
2018,7,9,8,30,868.0,80.0,3.0,23.1,639.0,989.67,740.27
2018,7,9,8,45,879.0,82.0,2.95,23.95,682.0,1003.61,744.51
2018,7,9,9,0,890.0,84.0,2.9,24.8,725.0,1014.31,746.72
2018,7,9,9,15,899.0,86.5,2.95,25.55,764.0,1020.19,747.08
2018,7,9,9,30,908.0,89.0,3.0,26.3,803.0,1022.57,745.35
2018,7,9,9,45,913.5,91.5,3.05,27.1,836.5,1017.91,739.09
2018,7,9,10,0,919.0,94.0,3.1,27.9,870.0,1009.72,730.78
2018,7,9,10,15,924.0,95.0,3.15,28.6,897.0,995.95,719.36
2018,7,9,10,30,929.0,96.0,3.2,29.3,924.0,978.77,705.93
2018,7,9,10,45,931.5,97.5,3.2,30.0,944.5,956.42,688.95
2018,7,9,11,0,934.0,99.0,3.2,30.7,965.0,930.87,670.08
2018,7,9,11,15,936.5,99.5,3.3,31.25,979.0,901.3,649.76
2018,7,9,11,30,939.0,100.0,3.4,31.8,993.0,868.83,627.52
2018,7,9,11,45,940.0,100.5,3.45,32.35,1000.0,832.44,602.4
2018,7,9,12,0,941.0,101.0,3.5,32.9,1007.0,793.6,575.61
2018,7,9,12,15,940.5,101.0,3.6,33.05,1006.0,751.08,546.46
2018,7,9,12,30,940.0,101.0,3.7,33.2,1005.0,706.68,514.35
2018,7,9,12,45,938.0,101.5,3.8,33.4,997.5,660.05,479.79
2018,7,9,13,0,936.0,102.0,3.9,33.6,990.0,612.03,443.34
2018,7,9,13,15,933.5,101.0,4.05,33.5,974.5,561.44,404.7
2018,7,9,13,30,931.0,100.0,4.2,33.4,959.0,509.89,364.12
2018,7,9,13,45,927.5,98.5,4.3,33.3,937.0,456.8,321.14
2018,7,9,14,0,924.0,97.0,4.4,33.2,915.0,403.25,276.69
2018,7,9,14,15,919.0,96.0,4.45,32.95,887.5,349.29,231.31
2018,7,9,14,30,914.0,95.0,4.5,32.7,860.0,295.4,185.9
2018,7,9,14,45,906.5,93.0,4.6,32.45,825.5,240.66,141.28
2018,7,9,15,0,899.0,91.0,4.7,32.2,791.0,186.68,100.92
2018,7,9,15,15,889.0,89.0,4.7,32.2,751.0,133.47,68.9
2018,7,9,15,30,879.0,87.0,4.7,32.2,711.0,81.67,60.8
2018,7,9,15,45,867.0,84.5,4.8,31.35,667.5,74.27,55.2
2018,7,9,16,0,855.0,82.0,4.9,30.5,624.0,72.86,54.42
2018,7,9,16,15,840.5,79.0,4.9,29.9,577.0,70.95,53.16
2018,7,9,16,30,826.0,76.0,4.9,29.3,530.0,68.88,51.77
2018,7,9,16,45,806.0,72.0,4.85,28.65,480.5,57.93,42.98
2018,7,9,17,0,786.0,68.0,4.8,28.0,431.0,55.58,41.29
2018,7,9,17,15,757.5,64.5,4.65,27.1,380.5,53.39,39.74
2018,7,9,17,30,729.0,61.0,4.5,26.2,330.0,51.13,38.1
2018,7,9,17,45,689.5,57.0,4.35,25.25,280.5,48.33,35.92
2018,7,9,18,0,650.0,53.0,4.2,24.3,231.0,45.51,33.63
2018,7,9,18,15,590.0,47.0,4.0,23.4,183.5,40.82,29.58
2018,7,9,18,30,530.0,41.0,3.8,22.5,136.0,33.14,22.79
2018,7,9,18,45,435.5,34.0,3.55,21.6,96.0,27.76,17.74
2018,7,9,19,0,341.0,27.0,3.3,20.7,56.0,22.42,11.12
2018,7,9,19,15,197.5,16.5,3.25,20.2,31.0,14.08,0.0
2018,7,9,19,30,54.0,6.0,3.2,19.7,6.0,5.12,0.0
2018,7,9,19,45,27.0,3.0,3.1,19.2,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,3.0,18.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.95,18.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,10,4,45,50.0,4.5,1.75,14.5,5.0,0.0,0.0
2018,7,10,5,0,100.0,9.0,2.0,14.8,10.0,70.49,0.0
2018,7,10,5,15,252.0,18.5,2.2,15.25,38.5,219.37,0.0
2018,7,10,5,30,404.0,28.0,2.4,15.7,67.0,369.38,280.99
2018,7,10,5,45,492.5,34.0,2.6,16.15,109.0,450.24,363.64
2018,7,10,6,0,581.0,40.0,2.8,16.6,151.0,546.96,445.13
2018,7,10,6,15,637.5,45.0,2.8,17.4,199.5,620.49,503.4
2018,7,10,6,30,694.0,50.0,2.8,18.2,248.0,695.89,559.72
2018,7,10,6,45,732.5,53.5,2.8,18.95,299.0,754.44,600.76
2018,7,10,7,0,771.0,57.0,2.8,19.7,350.0,812.81,639.74
2018,7,10,7,15,798.5,60.0,2.8,20.6,401.5,849.16,661.16
2018,7,10,7,30,826.0,63.0,2.8,21.5,453.0,894.07,687.89
2018,7,10,7,45,846.0,65.5,2.85,22.35,503.5,929.17,707.54
2018,7,10,8,0,866.0,68.0,2.9,23.2,554.0,961.93,725.26
2018,7,10,8,15,881.0,70.5,2.85,23.95,601.5,987.04,737.02
2018,7,10,8,30,896.0,73.0,2.8,24.7,649.0,1009.17,746.71
2018,7,10,8,45,907.5,75.0,2.8,25.45,693.0,1023.94,752.0
2018,7,10,9,0,919.0,77.0,2.8,26.2,737.0,1035.37,755.24
2018,7,10,9,15,924.5,80.0,2.85,26.9,775.5,1038.42,753.83
2018,7,10,9,30,930.0,83.0,2.9,27.6,814.0,1037.89,750.36
2018,7,10,9,45,932.5,87.5,2.9,28.35,847.5,1032.42,743.33
2018,7,10,10,0,935.0,92.0,2.9,29.1,881.0,1023.3,734.2
2018,7,10,10,15,941.5,93.0,2.95,29.7,909.5,1010.76,723.97
2018,7,10,10,30,948.0,94.0,3.0,30.3,938.0,994.69,711.66
2018,7,10,10,45,952.5,94.5,3.05,30.85,960.0,972.78,695.91
2018,7,10,11,0,957.0,95.0,3.1,31.4,982.0,947.56,678.17
2018,7,10,11,15,959.5,95.0,3.2,31.6,996.0,916.93,658.27
2018,7,10,11,30,962.0,95.0,3.3,31.8,1010.0,883.36,636.39
2018,7,10,11,45,963.5,95.5,3.35,32.0,1017.5,846.65,612.06
2018,7,10,12,0,965.0,96.0,3.4,32.2,1025.0,807.39,585.91
2018,7,10,12,15,964.0,96.5,3.55,32.15,1024.0,764.02,557.1
2018,7,10,12,30,963.0,97.0,3.7,32.1,1023.0,718.73,524.94
2018,7,10,12,45,960.0,98.0,3.8,32.05,1014.5,670.87,489.89
2018,7,10,13,0,957.0,99.0,3.9,32.0,1006.0,621.63,452.86
2018,7,10,13,15,954.0,98.5,4.0,31.75,990.5,570.11,413.46
2018,7,10,13,30,951.0,98.0,4.1,31.5,975.0,517.63,372.07
2018,7,10,13,45,947.0,96.5,4.15,31.2,952.5,463.27,328.03
2018,7,10,14,0,943.0,95.0,4.2,30.9,930.0,408.47,282.47
2018,7,10,14,15,938.0,93.5,4.25,30.55,901.5,353.13,235.7
2018,7,10,14,30,933.0,92.0,4.3,30.2,873.0,297.85,188.85
2018,7,10,14,45,925.5,90.5,4.35,29.8,838.0,242.37,143.25
2018,7,10,15,0,918.0,89.0,4.4,29.4,803.0,187.64,102.02
2018,7,10,15,15,908.0,87.5,4.4,29.4,763.0,133.66,69.36
2018,7,10,15,30,898.0,86.0,4.4,29.4,723.0,81.1,61.05
2018,7,10,15,45,886.0,83.5,4.45,28.25,678.5,74.03,55.74
2018,7,10,16,0,874.0,81.0,4.5,27.1,634.0,72.59,54.99
2018,7,10,16,15,858.5,78.0,4.45,26.35,586.0,70.61,53.69
2018,7,10,16,30,843.0,75.0,4.4,25.6,538.0,68.49,52.27
2018,7,10,16,45,822.0,72.0,4.4,24.85,488.0,66.14,50.64
2018,7,10,17,0,801.0,69.0,4.4,24.1,438.0,56.52,42.79
2018,7,10,17,15,772.5,65.0,4.3,23.2,386.5,53.95,40.91
2018,7,10,17,30,744.0,61.0,4.2,22.3,335.0,51.3,38.9
2018,7,10,17,45,704.0,57.0,4.15,21.35,284.5,48.48,36.67
2018,7,10,18,0,664.0,53.0,4.1,20.4,234.0,45.63,34.32
2018,7,10,18,15,603.0,47.5,4.0,19.6,186.0,41.35,30.54
2018,7,10,18,30,542.0,42.0,3.9,18.8,138.0,34.04,23.95
2018,7,10,18,45,445.0,34.5,3.85,17.95,97.0,28.24,18.45
2018,7,10,19,0,348.0,27.0,3.8,17.1,56.0,22.46,11.24
2018,7,10,19,15,201.0,16.5,3.75,16.65,31.0,14.08,0.0
2018,7,10,19,30,54.0,6.0,3.7,16.2,6.0,5.12,0.0
2018,7,10,19,45,27.0,3.0,3.7,15.75,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,4,45,44.5,4.0,2.15,12.8,4.5,0.0,0.0
2018,7,11,5,0,89.0,8.0,2.3,13.1,9.0,62.67,0.0
2018,7,11,5,15,236.5,18.5,2.4,13.7,37.0,207.8,0.0
2018,7,11,5,30,384.0,29.0,2.5,14.3,65.0,356.03,270.63
2018,7,11,5,45,475.5,35.0,2.6,14.85,106.5,446.51,362.19
2018,7,11,6,0,567.0,41.0,2.7,15.4,148.0,536.71,438.71
2018,7,11,6,15,346.0,64.5,2.65,16.0,136.0,403.27,335.16
2018,7,11,6,30,125.0,88.0,2.6,16.6,124.0,215.41,178.86
2018,7,11,6,45,221.0,107.0,2.55,17.25,185.0,344.17,286.05
2018,7,11,7,0,317.0,126.0,2.5,17.9,246.0,459.57,377.49
2018,7,11,7,15,559.5,97.0,2.45,18.65,346.0,688.78,550.5
2018,7,11,7,30,802.0,68.0,2.4,19.4,446.0,888.27,687.8
2018,7,11,7,45,830.5,69.0,2.35,20.15,498.0,918.48,702.0
2018,7,11,8,0,859.0,70.0,2.3,20.9,550.0,957.44,723.34
2018,7,11,8,15,875.0,71.5,2.3,21.65,597.5,982.15,735.14
2018,7,11,8,30,891.0,73.0,2.3,22.4,645.0,1003.98,745.05
2018,7,11,8,45,903.0,75.0,2.3,23.2,689.0,1019.27,750.53
2018,7,11,9,0,915.0,77.0,2.3,24.0,733.0,1031.24,753.96
2018,7,11,9,15,920.0,80.5,2.3,24.8,771.5,1034.4,751.87
2018,7,11,9,30,925.0,84.0,2.3,25.6,810.0,1033.98,747.74
2018,7,11,9,45,927.0,88.5,2.35,26.4,843.0,1028.06,740.88
2018,7,11,10,0,929.0,93.0,2.4,27.2,876.0,1018.51,731.93
2018,7,11,10,15,935.0,94.0,2.45,27.85,904.0,1005.58,721.45
2018,7,11,10,30,941.0,95.0,2.5,28.5,932.0,989.15,708.92
2018,7,11,10,45,945.0,95.5,2.55,29.2,953.5,966.94,692.7
2018,7,11,11,0,949.0,96.0,2.6,29.9,975.0,941.46,674.53
2018,7,11,11,15,951.5,97.0,2.7,30.35,989.5,911.97,654.91
2018,7,11,11,30,954.0,98.0,2.8,30.8,1004.0,879.5,633.31
2018,7,11,11,45,955.5,98.0,2.9,31.25,1011.0,842.56,608.68
2018,7,11,12,0,957.0,98.0,3.0,31.7,1018.0,803.11,582.25
2018,7,11,12,15,957.0,97.5,3.05,31.95,1017.5,759.9,552.54
2018,7,11,12,30,957.0,97.0,3.1,32.2,1017.0,714.74,519.73
2018,7,11,12,45,955.5,97.5,3.2,32.45,1009.5,667.66,484.98
2018,7,11,13,0,954.0,98.0,3.3,32.7,1002.0,619.09,448.24
2018,7,11,13,15,951.0,97.5,3.35,32.7,986.5,567.7,408.78
2018,7,11,13,30,948.0,97.0,3.4,32.7,971.0,515.35,367.46
2018,7,11,13,45,944.0,95.5,3.5,32.65,948.5,461.12,323.74
2018,7,11,14,0,940.0,94.0,3.6,32.6,926.0,406.45,278.52
2018,7,11,14,15,933.5,93.5,3.7,32.35,897.0,351.45,232.47
2018,7,11,14,30,927.0,93.0,3.8,32.1,868.0,296.66,186.46
2018,7,11,14,45,918.5,92.0,3.9,31.8,833.0,241.57,141.62
2018,7,11,15,0,910.0,91.0,4.0,31.5,798.0,187.34,101.21
2018,7,11,15,15,900.0,89.0,4.0,31.5,758.0,133.42,68.94
2018,7,11,15,30,890.0,87.0,4.0,31.5,718.0,80.92,60.35
2018,7,11,15,45,875.0,85.5,4.1,30.35,673.0,75.05,56.07
2018,7,11,16,0,860.0,84.0,4.2,29.2,628.0,74.22,55.84
2018,7,11,16,15,841.0,82.0,4.2,28.4,579.5,72.89,55.11
2018,7,11,16,30,822.0,80.0,4.2,27.6,531.0,62.82,47.1
2018,7,11,16,45,798.0,77.0,4.2,26.75,480.5,61.35,46.21
2018,7,11,17,0,774.0,74.0,4.2,25.9,430.0,59.81,45.25
2018,7,11,17,15,742.0,70.5,4.05,24.95,379.0,57.76,43.84
2018,7,11,17,30,710.0,67.0,3.9,24.0,328.0,55.66,42.35
2018,7,11,17,45,664.5,62.0,3.8,23.05,277.0,52.19,39.61
2018,7,11,18,0,619.0,57.0,3.7,22.1,226.0,44.7,33.25
2018,7,11,18,15,553.0,51.5,3.55,21.25,179.0,40.88,29.91
2018,7,11,18,30,487.0,46.0,3.4,20.4,132.0,37.1,26.4
2018,7,11,18,45,386.5,37.0,3.25,19.55,92.0,30.2,19.95
2018,7,11,19,0,286.0,28.0,3.1,18.7,52.0,23.24,11.57
2018,7,11,19,15,162.0,16.5,3.0,18.3,28.5,14.08,0.0
2018,7,11,19,30,38.0,5.0,2.9,17.9,5.0,4.27,0.0
2018,7,11,19,45,19.0,2.5,2.8,17.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,12,4,45,20.0,3.5,1.75,14.1,3.5,0.0,0.0
2018,7,12,5,0,40.0,7.0,1.9,14.3,7.0,31.04,0.0
2018,7,12,5,15,141.5,19.5,2.0,14.85,31.0,144.33,0.0
2018,7,12,5,30,243.0,32.0,2.1,15.4,55.0,258.22,193.49
2018,7,12,5,45,333.5,42.5,2.15,15.95,93.5,348.36,282.77
2018,7,12,6,0,424.0,53.0,2.2,16.5,132.0,445.85,365.19
2018,7,12,6,15,248.0,64.0,2.25,17.25,113.5,321.34,266.09
2018,7,12,6,30,72.0,75.0,2.3,18.0,95.0,151.45,123.77
2018,7,12,6,45,45.5,101.5,2.35,18.75,115.0,145.01,117.41
2018,7,12,7,0,19.0,128.0,2.4,19.5,135.0,136.94,109.08
2018,7,12,7,15,182.5,142.5,2.4,20.2,227.0,357.39,290.77
2018,7,12,7,30,346.0,157.0,2.4,20.9,319.0,556.41,443.87
2018,7,12,7,45,533.5,132.0,2.4,21.6,414.0,723.42,564.95
2018,7,12,8,0,721.0,107.0,2.4,22.3,509.0,884.27,672.81
2018,7,12,8,15,656.5,137.5,2.45,23.05,528.0,861.98,652.48
2018,7,12,8,30,592.0,168.0,2.5,23.8,547.0,833.17,629.6
2018,7,12,8,45,477.5,229.0,2.55,24.5,548.5,773.9,583.73
2018,7,12,9,0,363.0,290.0,2.6,25.2,550.0,698.01,525.54
2018,7,12,9,15,375.5,305.0,2.65,25.75,587.0,719.98,539.22
2018,7,12,9,30,388.0,320.0,2.7,26.3,624.0,739.85,550.64
2018,7,12,9,45,382.0,338.0,2.7,26.8,648.0,742.18,549.45
2018,7,12,10,0,376.0,356.0,2.7,27.3,672.0,742.44,547.07
2018,7,12,10,15,416.0,354.5,2.75,27.7,715.0,781.03,572.19
2018,7,12,10,30,456.0,353.0,2.8,28.1,758.0,799.91,583.86
