Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,5,45,277.5,34.5,2.15,17.15,71.5,295.88,235.47
2018,7,22,6,0,352.0,43.0,2.2,17.6,102.0,374.91,305.97
2018,7,22,6,15,228.0,50.5,2.2,18.15,93.5,284.38,234.93
2018,7,22,6,30,104.0,58.0,2.2,18.7,85.0,172.18,141.6
2018,7,22,6,45,55.0,83.0,2.25,19.2,97.5,131.29,106.35
2018,7,22,7,0,6.0,108.0,2.3,19.7,110.0,103.62,81.12
2018,7,22,7,15,30.0,141.5,2.35,20.3,154.5,175.54,140.47
2018,7,22,7,30,54.0,175.0,2.4,20.9,199.0,236.15,188.95
2018,7,22,7,45,178.5,186.0,2.4,21.55,280.0,386.69,309.57
2018,7,22,8,0,303.0,197.0,2.4,22.2,361.0,542.98,427.83
2018,7,22,8,15,505.5,159.0,2.45,22.75,462.5,723.25,559.79
2018,7,22,8,30,708.0,121.0,2.5,23.3,564.0,894.14,674.44
2018,7,22,8,45,760.0,111.0,2.55,23.9,618.0,928.15,692.73
2018,7,22,9,0,812.0,101.0,2.6,24.5,672.0,953.5,706.35
2018,7,22,9,15,821.0,104.5,2.65,25.0,710.0,960.46,708.17
2018,7,22,9,30,830.0,108.0,2.7,25.5,748.0,964.12,708.12
2018,7,22,9,45,835.5,112.0,2.75,26.0,781.0,961.44,704.08
2018,7,22,10,0,841.0,116.0,2.8,26.5,814.0,955.36,698.03
2018,7,22,10,15,847.5,117.5,2.85,26.85,841.5,944.33,689.32
2018,7,22,10,30,854.0,119.0,2.9,27.2,869.0,929.99,678.61
2018,7,22,10,45,859.0,119.5,2.95,27.6,890.0,910.06,664.22
2018,7,22,11,0,864.0,120.0,3.0,28.0,911.0,887.03,647.91
2018,7,22,11,15,867.0,121.0,3.1,28.25,925.5,859.72,629.5
2018,7,22,11,30,870.0,122.0,3.2,28.5,940.0,829.61,609.19
2018,7,22,11,45,872.0,122.0,3.25,28.75,947.0,795.22,585.66
2018,7,22,12,0,874.0,122.0,3.3,29.0,954.0,758.48,560.46
2018,7,22,12,15,876.0,120.5,3.35,29.2,954.5,718.41,531.24
2018,7,22,12,30,878.0,119.0,3.4,29.4,955.0,676.42,500.02
2018,7,22,12,45,879.5,116.5,3.5,29.55,948.0,631.63,466.35
2018,7,22,13,0,881.0,114.0,3.6,29.7,941.0,585.3,430.68
2018,7,22,13,15,878.0,113.5,3.65,29.7,926.5,536.72,392.47
2018,7,22,13,30,875.0,113.0,3.7,29.7,912.0,487.28,352.55
2018,7,22,13,45,870.5,111.5,3.75,29.65,890.0,435.87,310.18
2018,7,22,14,0,866.0,110.0,3.8,29.6,868.0,384.15,266.57
2018,7,22,14,15,859.5,108.5,3.85,29.35,840.0,331.7,222.02
2018,7,22,14,30,853.0,107.0,3.9,29.1,812.0,279.52,177.78
2018,7,22,14,45,844.5,105.0,3.95,28.85,778.5,227.12,135.05
2018,7,22,15,0,836.0,103.0,4.0,28.6,745.0,175.6,97.24
2018,7,22,15,15,824.5,101.0,4.0,28.6,706.0,124.92,68.78
2018,7,22,15,30,813.0,99.0,4.0,28.6,667.0,81.45,61.59
2018,7,22,15,45,798.5,96.0,4.05,27.8,623.5,69.57,52.21
2018,7,22,16,0,784.0,93.0,4.1,27.0,580.0,68.78,51.9
2018,7,22,16,15,765.5,90.0,4.1,26.45,534.0,67.82,51.39
2018,7,22,16,30,747.0,87.0,4.1,25.9,488.0,66.78,50.82
2018,7,22,16,45,722.0,83.0,4.1,25.35,439.5,64.85,49.49
2018,7,22,17,0,697.0,79.0,4.1,24.8,391.0,62.82,48.07
2018,7,22,17,15,664.0,74.5,4.05,24.1,342.0,55.22,41.87
2018,7,22,17,30,631.0,70.0,4.0,23.4,293.0,52.78,40.01
2018,7,22,17,45,584.5,64.5,3.95,22.7,245.0,49.4,37.26
2018,7,22,18,0,538.0,59.0,3.9,22.0,197.0,45.97,34.34
2018,7,22,18,15,470.5,51.5,3.75,21.3,153.0,40.74,29.69
2018,7,22,18,30,403.0,44.0,3.6,20.6,109.0,35.44,24.77
2018,7,22,18,45,303.5,34.0,3.5,19.9,73.0,27.77,17.42
2018,7,22,19,0,204.0,24.0,3.4,19.2,37.0,19.96,4.43
2018,7,22,19,15,108.0,13.0,3.35,18.75,19.5,11.1,0.0
2018,7,22,19,30,12.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,22,19,45,6.0,1.0,3.25,17.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.95,16.7,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.75,16.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,2.05,14.45,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,23,5,15,135.0,13.0,2.15,14.95,22.0,100.18,0.0
2018,7,23,5,30,252.0,24.0,2.2,15.4,42.0,244.15,134.11
2018,7,23,5,45,353.5,33.0,2.2,15.85,79.5,350.63,279.29
2018,7,23,6,0,455.0,42.0,2.2,16.3,117.0,454.22,369.38
2018,7,23,6,15,452.0,52.5,2.25,16.95,148.5,481.01,393.77
2018,7,23,6,30,449.0,63.0,2.3,17.6,180.0,506.32,414.78
2018,7,23,6,45,329.5,93.0,2.3,18.25,189.0,443.83,364.46
2018,7,23,7,0,210.0,123.0,2.3,18.9,198.0,358.72,293.72
2018,7,23,7,15,449.5,103.0,2.35,19.65,296.0,580.01,468.02
2018,7,23,7,30,689.0,83.0,2.4,20.4,394.0,802.02,626.47
2018,7,23,7,45,740.5,80.0,2.4,21.1,449.5,853.42,656.81
2018,7,23,8,0,792.0,77.0,2.4,21.8,505.0,908.74,690.47
2018,7,23,8,15,810.0,79.5,2.45,22.6,552.0,924.8,696.97
2018,7,23,8,30,828.0,82.0,2.5,23.4,599.0,949.39,709.54
2018,7,23,8,45,842.0,84.5,2.55,24.2,643.0,966.99,717.31
2018,7,23,9,0,856.0,87.0,2.6,25.0,687.0,981.44,723.08
2018,7,23,9,15,868.0,88.0,2.65,25.65,726.5,988.78,724.72
2018,7,23,9,30,880.0,89.0,2.7,26.3,766.0,992.77,724.37
2018,7,23,9,45,889.5,89.5,2.75,27.0,800.5,990.23,719.83
2018,7,23,10,0,899.0,90.0,2.8,27.7,835.0,984.22,713.25
2018,7,23,10,15,905.0,91.5,2.85,28.2,863.5,972.39,703.66
2018,7,23,10,30,911.0,93.0,2.9,28.7,892.0,957.09,692.01
2018,7,23,10,45,914.5,94.5,2.95,29.15,913.5,936.08,676.93
2018,7,23,11,0,918.0,96.0,3.0,29.6,935.0,911.81,659.86
2018,7,23,11,15,919.5,97.5,3.1,29.85,949.5,882.69,640.5
2018,7,23,11,30,921.0,99.0,3.2,30.1,964.0,850.66,619.18
2018,7,23,11,45,920.5,101.0,3.25,30.35,971.0,814.76,594.92
2018,7,23,12,0,920.0,103.0,3.3,30.6,978.0,776.44,568.94
2018,7,23,12,15,917.0,105.0,3.4,30.6,977.0,734.15,539.58
2018,7,23,12,30,914.0,107.0,3.5,30.6,976.0,690.09,507.59
2018,7,23,12,45,909.5,108.5,3.6,30.55,967.5,643.17,472.85
2018,7,23,13,0,905.0,110.0,3.7,30.5,959.0,595.06,436.29
2018,7,23,13,15,903.0,109.5,3.8,30.4,945.0,545.78,397.89
2018,7,23,13,30,901.0,109.0,3.9,30.3,931.0,495.5,357.55
2018,7,23,13,45,897.5,107.0,4.0,30.2,909.0,442.75,314.25
2018,7,23,14,0,894.0,105.0,4.1,30.1,887.0,389.57,269.52
2018,7,23,14,15,888.0,104.0,4.15,29.9,859.0,336.05,223.96
2018,7,23,14,30,882.0,103.0,4.2,29.7,831.0,282.72,178.69
2018,7,23,14,45,874.0,101.5,4.2,29.45,797.0,229.09,135.02
2018,7,23,15,0,866.0,100.0,4.2,29.2,763.0,176.27,96.45
2018,7,23,15,15,855.0,98.0,4.2,29.2,723.5,123.93,67.46
2018,7,23,15,30,844.0,96.0,4.2,29.2,684.0,80.35,60.55
2018,7,23,15,45,829.0,93.5,4.15,28.4,640.0,79.17,59.98
2018,7,23,16,0,814.0,91.0,4.1,27.6,596.0,68.08,51.18
2018,7,23,16,15,788.0,90.0,4.05,26.95,546.5,68.25,51.64
2018,7,23,16,30,762.0,89.0,4.0,26.3,497.0,68.46,52.15
2018,7,23,16,45,737.0,85.0,3.95,25.6,447.5,66.57,50.89
2018,7,23,17,0,712.0,81.0,3.9,24.9,398.0,64.58,49.54
2018,7,23,17,15,683.5,75.5,3.8,24.15,349.0,56.2,42.7
2018,7,23,17,30,655.0,70.0,3.7,23.4,300.0,53.07,40.27
2018,7,23,17,45,595.0,65.0,3.6,22.6,248.5,49.92,37.73
2018,7,23,18,0,535.0,60.0,3.5,21.8,197.0,46.79,35.07
2018,7,23,18,15,449.0,52.5,3.35,21.1,150.0,41.48,30.35
2018,7,23,18,30,363.0,45.0,3.2,20.4,103.0,36.17,25.4
2018,7,23,18,45,267.0,34.5,3.1,19.7,69.0,28.16,17.69
2018,7,23,19,0,171.0,24.0,3.0,19.0,35.0,18.69,2.77
2018,7,23,19,15,92.0,13.0,2.95,18.6,18.5,11.1,0.0
2018,7,23,19,30,13.0,2.0,2.9,18.2,2.0,0.0,0.0
2018,7,23,19,45,6.5,1.0,2.85,17.8,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,24,4,45,7.0,1.0,2.35,15.2,1.0,0.0,0.0
2018,7,24,5,0,14.0,2.0,2.4,15.3,2.0,0.0,0.0
2018,7,24,5,15,120.0,13.5,2.5,15.7,21.0,90.63,0.0
2018,7,24,5,30,226.0,25.0,2.6,16.1,40.0,224.73,112.97
2018,7,24,5,45,328.5,34.5,2.65,16.45,77.0,333.53,264.99
2018,7,24,6,0,431.0,44.0,2.7,16.8,114.0,437.8,356.73
2018,7,24,6,15,300.0,53.0,2.75,17.4,110.0,347.91,288.24
2018,7,24,6,30,169.0,62.0,2.8,18.0,106.0,234.03,194.78
2018,7,24,6,45,90.5,86.0,2.85,18.55,110.0,182.46,150.11
2018,7,24,7,0,12.0,110.0,2.9,19.1,114.0,111.72,88.29
2018,7,24,7,15,138.5,128.5,2.9,19.75,190.0,279.18,228.98
2018,7,24,7,30,265.0,147.0,2.9,20.4,266.0,442.98,359.2
2018,7,24,7,45,497.0,121.5,2.9,21.05,377.5,673.85,534.01
2018,7,24,8,0,729.0,96.0,2.9,21.7,489.0,870.45,669.88
2018,7,24,8,15,777.5,90.5,2.95,22.4,544.0,917.61,697.14
2018,7,24,8,30,826.0,85.0,3.0,23.1,599.0,950.86,715.74
2018,7,24,8,45,841.5,86.5,3.05,23.8,643.5,968.67,723.89
2018,7,24,9,0,857.0,88.0,3.1,24.5,688.0,983.38,730.13
2018,7,24,9,15,864.5,91.5,3.15,25.1,726.5,989.05,730.78
2018,7,24,9,30,872.0,95.0,3.2,25.7,765.0,991.27,729.36
2018,7,24,9,45,876.5,99.0,3.3,26.3,798.5,987.53,724.59
2018,7,24,10,0,881.0,103.0,3.4,26.9,832.0,980.27,717.7
2018,7,24,10,15,888.5,103.5,3.45,27.3,860.5,968.76,708.39
2018,7,24,10,30,896.0,104.0,3.5,27.7,889.0,953.83,697.01
2018,7,24,10,45,902.0,104.5,3.6,28.1,911.5,934.13,682.92
2018,7,24,11,0,908.0,105.0,3.7,28.5,934.0,911.14,666.75
2018,7,24,11,15,911.5,105.5,3.75,28.7,949.0,882.8,647.31
2018,7,24,11,30,915.0,106.0,3.8,28.9,964.0,851.51,625.91
2018,7,24,11,45,917.0,106.0,3.9,29.05,971.5,815.81,601.84
2018,7,24,12,0,919.0,106.0,4.0,29.2,979.0,777.62,575.92
2018,7,24,12,15,918.0,106.5,4.05,29.15,978.5,735.43,545.96
2018,7,24,12,30,917.0,107.0,4.1,29.1,978.0,691.36,513.43
2018,7,24,12,45,914.0,108.5,4.15,29.1,970.5,645.15,478.45
2018,7,24,13,0,911.0,110.0,4.2,29.1,963.0,597.6,441.59
2018,7,24,13,15,908.5,109.5,4.2,28.95,948.5,547.69,402.2
2018,7,24,13,30,906.0,109.0,4.2,28.8,934.0,496.83,360.95
2018,7,24,13,45,902.5,107.0,4.25,28.7,912.0,443.75,316.94
2018,7,24,14,0,899.0,105.0,4.3,28.6,890.0,390.22,271.53
2018,7,24,14,15,893.5,103.5,4.25,28.35,862.0,336.18,225.2
2018,7,24,14,30,888.0,102.0,4.2,28.1,834.0,282.27,179.17
2018,7,24,14,45,880.0,100.5,4.2,27.85,800.0,228.25,134.97
2018,7,24,15,0,872.0,99.0,4.2,27.6,766.0,175.04,96.05
2018,7,24,15,15,860.5,97.0,4.2,27.6,726.0,122.29,67.01
2018,7,24,15,30,849.0,95.0,4.2,27.6,686.0,79.89,60.59
2018,7,24,15,45,836.5,92.0,4.15,26.8,642.0,78.43,59.78
2018,7,24,16,0,824.0,89.0,4.1,26.0,598.0,76.81,58.82
2018,7,24,16,15,807.5,85.5,4.05,25.45,551.0,65.6,49.75
2018,7,24,16,30,791.0,82.0,4.0,24.9,504.0,64.07,48.76
2018,7,24,16,45,767.5,78.5,3.95,24.35,454.5,62.34,47.58
2018,7,24,17,0,744.0,75.0,3.9,23.8,405.0,60.52,46.32
2018,7,24,17,15,712.5,70.5,3.8,23.1,354.5,57.78,44.26
2018,7,24,17,30,681.0,66.0,3.7,22.4,304.0,54.95,42.06
2018,7,24,17,45,635.5,61.0,3.6,21.7,254.5,47.3,35.6
2018,7,24,18,0,590.0,56.0,3.5,21.0,205.0,44.09,32.84
2018,7,24,18,15,521.5,48.5,3.4,20.45,158.5,38.7,28.01
2018,7,24,18,30,453.0,41.0,3.3,19.9,112.0,33.23,22.91
2018,7,24,18,45,341.5,32.0,3.15,19.3,74.5,26.24,16.05
2018,7,24,19,0,230.0,23.0,3.0,18.7,37.0,19.22,1.73
2018,7,24,19,15,117.0,11.5,3.0,18.45,18.5,9.82,0.0
2018,7,24,19,30,4.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,24,19,45,2.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,3.0,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,25,4,45,11.0,1.5,2.1,14.75,1.0,0.0,0.0
2018,7,25,5,0,22.0,3.0,2.2,14.9,2.0,0.0,0.0
2018,7,25,5,15,158.5,13.0,2.3,15.4,22.0,115.47,0.0
2018,7,25,5,30,295.0,23.0,2.4,15.9,42.0,270.28,122.35
2018,7,25,5,45,401.5,30.5,2.5,16.4,80.5,382.93,302.0
2018,7,25,6,0,508.0,38.0,2.6,16.9,119.0,489.72,396.21
2018,7,25,6,15,573.5,43.5,2.55,17.6,166.0,560.93,454.95
2018,7,25,6,30,639.0,49.0,2.5,18.3,213.0,642.65,517.96
2018,7,25,6,45,682.0,53.0,2.5,19.05,263.0,704.46,562.73
2018,7,25,7,0,725.0,57.0,2.5,19.8,313.0,766.44,605.32
2018,7,25,7,15,755.0,60.5,2.55,20.7,364.0,815.28,636.59
2018,7,25,7,30,785.0,64.0,2.6,21.6,415.0,862.84,665.86
2018,7,25,7,45,807.0,67.0,2.65,22.5,465.0,889.45,679.78
2018,7,25,8,0,829.0,70.0,2.7,23.4,515.0,924.46,699.27
2018,7,25,8,15,845.5,72.5,2.75,24.2,562.5,950.83,712.77
2018,7,25,8,30,862.0,75.0,2.8,25.0,610.0,974.36,724.29
2018,7,25,8,45,874.0,77.0,2.85,25.75,654.0,989.63,730.48
2018,7,25,9,0,886.0,79.0,2.9,26.5,698.0,1001.66,734.65
2018,7,25,9,15,893.0,83.0,2.95,27.25,737.5,1007.59,734.98
2018,7,25,9,30,900.0,87.0,3.0,28.0,777.0,1009.93,733.17
2018,7,25,9,45,904.0,91.0,3.1,28.7,811.0,1005.64,727.83
2018,7,25,10,0,908.0,95.0,3.2,29.4,845.0,997.74,720.35
2018,7,25,10,15,914.0,96.0,3.25,30.0,873.5,985.02,709.84
2018,7,25,10,30,920.0,97.0,3.3,30.6,902.0,968.83,697.27
2018,7,25,10,45,923.5,98.5,3.35,31.2,923.5,947.41,681.48
2018,7,25,11,0,927.0,100.0,3.4,31.8,945.0,922.69,663.7
2018,7,25,11,15,881.0,130.5,3.5,32.1,944.0,878.82,634.52
2018,7,25,11,30,835.0,161.0,3.6,32.4,943.0,842.95,610.58
2018,7,25,11,45,884.0,132.5,3.7,32.65,966.0,811.81,589.72
2018,7,25,12,0,933.0,104.0,3.8,32.9,989.0,785.67,572.1
2018,7,25,12,15,932.5,104.5,3.9,32.9,989.0,743.23,542.6
2018,7,25,12,30,932.0,105.0,4.0,32.9,989.0,698.83,510.46
2018,7,25,12,45,930.5,104.5,4.05,32.85,981.0,651.29,475.27
2018,7,25,13,0,929.0,104.0,4.1,32.8,973.0,602.3,438.1
2018,7,25,13,15,926.0,103.5,4.2,32.55,958.0,551.27,398.82
2018,7,25,13,30,923.0,103.0,4.3,32.3,943.0,499.29,357.59
2018,7,25,13,45,871.5,129.5,4.35,32.0,907.0,445.36,314.21
2018,7,25,14,0,820.0,156.0,4.4,31.7,871.0,390.89,270.09
2018,7,25,14,15,774.0,174.5,4.45,31.25,831.5,340.96,229.35
2018,7,25,14,30,728.0,193.0,4.5,30.8,792.0,288.0,187.12
2018,7,25,14,45,794.5,150.5,4.55,30.3,778.5,234.86,142.11
2018,7,25,15,0,861.0,108.0,4.6,29.8,765.0,177.75,97.91
2018,7,25,15,15,829.0,113.5,4.6,29.8,718.5,118.1,64.54
2018,7,25,15,30,797.0,119.0,4.6,29.8,672.0,82.43,62.11
2018,7,25,15,45,816.5,103.5,4.5,28.4,637.5,74.82,56.42
2018,7,25,16,0,836.0,88.0,4.4,27.0,603.0,76.42,58.26
2018,7,25,16,15,812.0,86.5,4.3,26.05,553.5,66.39,50.3
2018,7,25,16,30,788.0,85.0,4.2,25.1,504.0,66.16,50.49
2018,7,25,16,45,757.0,81.5,4.1,24.1,451.5,64.4,49.39
2018,7,25,17,0,726.0,78.0,4.0,23.1,399.0,62.59,48.23
2018,7,25,17,15,693.5,73.0,3.85,22.3,348.5,59.55,45.94
2018,7,25,17,30,661.0,68.0,3.7,21.5,298.0,51.76,39.46
2018,7,25,17,45,619.5,62.5,3.6,20.65,250.0,48.33,36.66
2018,7,25,18,0,578.0,57.0,3.5,19.8,202.0,44.83,33.66
2018,7,25,18,15,492.0,50.5,3.4,19.35,154.5,40.21,29.44
2018,7,25,18,30,406.0,44.0,3.3,18.9,107.0,35.64,25.06
2018,7,25,18,45,286.5,33.0,3.2,18.4,69.5,27.02,16.67
2018,7,25,19,0,167.0,22.0,3.1,17.9,32.0,17.16,0.0
2018,7,25,19,15,83.5,11.0,3.05,17.65,16.0,9.39,0.0
2018,7,25,19,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.95,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,2.7,14.8,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,2.7,14.9,2.0,0.0,0.0
2018,7,26,5,15,104.5,13.0,2.7,15.35,19.5,79.84,0.0
2018,7,26,5,30,199.0,24.0,2.7,15.8,37.0,201.73,77.45
2018,7,26,5,45,303.5,35.0,2.75,16.2,73.5,314.92,248.74
2018,7,26,6,0,408.0,46.0,2.8,16.6,110.0,421.61,343.88
2018,7,26,6,15,373.0,57.0,2.75,17.3,132.0,414.46,341.64
2018,7,26,6,30,338.0,68.0,2.7,18.0,154.0,409.09,338.58
2018,7,26,6,45,301.0,90.0,2.65,18.7,179.5,414.53,341.59
2018,7,26,7,0,264.0,112.0,2.6,19.4,205.0,393.01,322.61
2018,7,26,7,15,354.0,122.5,2.6,20.1,268.0,516.42,418.23
2018,7,26,7,30,444.0,133.0,2.6,20.8,331.0,620.34,494.85
2018,7,26,7,45,574.0,120.5,2.55,21.5,408.0,747.58,583.85
2018,7,26,8,0,704.0,108.0,2.5,22.2,485.0,866.47,662.49
2018,7,26,8,15,750.0,105.0,2.5,22.9,540.0,907.45,685.51
2018,7,26,8,30,796.0,102.0,2.5,23.6,595.0,952.99,711.82
2018,7,26,8,45,810.5,105.5,2.5,24.35,639.5,971.81,719.8
2018,7,26,9,0,825.0,109.0,2.5,25.1,684.0,987.41,725.92
2018,7,26,9,15,833.5,113.5,2.5,25.8,723.5,994.74,726.88
2018,7,26,9,30,842.0,118.0,2.5,26.5,763.0,985.98,717.65
2018,7,26,9,45,847.0,122.0,2.5,27.25,796.0,982.31,711.93
2018,7,26,10,0,852.0,126.0,2.5,28.0,829.0,975.19,704.12
2018,7,26,10,15,859.5,128.0,2.6,28.55,858.0,965.04,696.03
2018,7,26,10,30,867.0,130.0,2.7,29.1,887.0,951.46,685.85
2018,7,26,10,45,872.0,131.5,2.8,29.65,909.0,931.72,671.79
2018,7,26,11,0,877.0,133.0,2.9,30.2,931.0,908.76,655.74
2018,7,26,11,15,881.0,133.5,3.0,30.4,946.5,880.94,637.44
2018,7,26,11,30,885.0,134.0,3.1,30.6,962.0,850.22,617.19
2018,7,26,11,45,887.5,134.5,3.25,30.85,970.0,815.58,594.38
2018,7,26,12,0,890.0,135.0,3.4,31.1,978.0,778.48,569.4
2018,7,26,12,15,890.0,135.0,3.5,30.95,978.0,736.97,540.33
2018,7,26,12,30,890.0,135.0,3.6,30.8,978.0,693.62,509.25
2018,7,26,12,45,887.5,135.0,3.7,30.7,970.0,647.11,474.98
2018,7,26,13,0,885.0,135.0,3.8,30.6,962.0,599.35,438.83
2018,7,26,13,15,859.0,148.0,3.9,30.25,940.0,547.42,398.99
2018,7,26,13,30,833.0,161.0,4.0,29.9,918.0,495.87,358.41
2018,7,26,13,45,829.5,158.0,4.05,29.55,896.0,443.61,316.07
2018,7,26,14,0,826.0,155.0,4.1,29.2,874.0,391.14,272.48
2018,7,26,14,15,844.0,139.0,4.15,28.6,852.5,336.11,225.92
2018,7,26,14,30,862.0,123.0,4.2,28.0,831.0,286.78,183.28
2018,7,26,14,45,854.5,120.0,4.2,27.4,796.5,232.97,139.76
2018,7,26,15,0,847.0,117.0,4.2,26.8,762.0,179.96,101.49
2018,7,26,15,15,834.5,114.5,4.2,26.8,721.5,117.55,65.36
2018,7,26,15,30,822.0,112.0,4.2,26.8,681.0,78.65,59.78
2018,7,26,15,45,809.0,107.5,4.15,25.4,637.0,77.31,59.21
2018,7,26,16,0,796.0,103.0,4.1,24.0,593.0,75.8,58.48
2018,7,26,16,15,779.5,98.0,4.05,23.2,545.5,73.73,57.12
2018,7,26,16,30,763.0,93.0,4.0,22.4,498.0,71.48,55.6
2018,7,26,16,45,738.5,88.5,3.9,21.6,448.0,69.33,54.14
2018,7,26,17,0,714.0,84.0,3.8,20.8,398.0,61.41,47.68
2018,7,26,17,15,681.0,78.5,3.75,20.05,347.5,58.44,45.42
2018,7,26,17,30,648.0,73.0,3.7,19.3,297.0,55.35,42.98
2018,7,26,17,45,601.5,66.5,3.6,18.6,247.5,51.28,39.57
2018,7,26,18,0,555.0,60.0,3.5,17.9,198.0,47.1,35.92
2018,7,26,18,15,481.0,51.5,3.45,17.45,151.5,41.03,30.39
2018,7,26,18,30,407.0,43.0,3.4,17.0,105.0,34.85,24.56
2018,7,26,18,45,290.0,32.0,3.3,16.6,68.0,26.22,16.03
2018,7,26,19,0,173.0,21.0,3.2,16.2,31.0,16.41,0.0
2018,7,26,19,15,86.5,10.5,3.2,16.0,15.5,8.96,0.0
2018,7,26,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,27,5,15,84.0,11.0,3.75,14.2,16.0,64.59,0.0
2018,7,27,5,30,168.0,22.0,3.8,14.7,32.0,176.78,53.92
2018,7,27,5,45,227.5,31.5,3.9,15.15,59.0,249.94,197.79
2018,7,27,6,0,287.0,41.0,4.0,15.6,86.0,313.47,259.29
2018,7,27,6,15,209.0,39.5,4.0,16.15,78.5,250.56,209.9
2018,7,27,6,30,131.0,38.0,4.0,16.7,71.0,183.56,153.64
2018,7,27,6,45,65.5,49.0,4.0,17.25,65.5,112.45,92.18
2018,7,27,7,0,0.0,60.0,4.0,17.8,60.0,49.69,36.41
2018,7,27,7,15,1.5,93.5,3.95,18.3,94.0,81.94,63.32
2018,7,27,7,30,3.0,127.0,3.9,18.8,128.0,116.16,91.33
2018,7,27,7,45,22.0,164.0,3.85,19.3,175.5,171.4,136.73
2018,7,27,8,0,41.0,201.0,3.8,19.8,223.0,246.15,196.55
2018,7,27,8,15,119.5,235.0,3.75,20.3,307.0,381.97,304.51
2018,7,27,8,30,198.0,269.0,3.7,20.8,391.0,496.91,392.3
2018,7,27,8,45,401.5,233.5,3.7,21.35,505.0,701.49,546.18
2018,7,27,9,0,605.0,198.0,3.7,21.9,619.0,872.04,667.53
2018,7,27,9,15,703.5,170.0,3.75,22.4,687.0,934.59,706.89
2018,7,27,9,30,802.0,142.0,3.8,22.9,755.0,984.87,738.0
2018,7,27,9,45,829.5,135.0,3.8,23.4,794.5,991.47,739.24
2018,7,27,10,0,857.0,128.0,3.8,23.9,834.0,981.72,730.02
2018,7,27,10,15,864.5,130.0,3.85,24.25,863.0,971.39,721.45
2018,7,27,10,30,872.0,132.0,3.9,24.6,892.0,957.62,710.73
2018,7,27,10,45,877.5,133.0,3.95,24.95,914.5,937.64,695.99
2018,7,27,11,0,883.0,134.0,4.0,25.3,937.0,914.44,679.2
2018,7,27,11,15,887.0,135.0,4.0,25.5,952.5,886.79,659.64
2018,7,27,11,30,891.0,136.0,4.0,25.7,968.0,856.21,638.13
2018,7,27,11,45,893.0,136.5,4.05,25.9,976.0,820.85,613.58
2018,7,27,12,0,895.0,137.0,4.1,26.1,984.0,783.05,586.87
2018,7,27,12,15,902.0,132.5,4.15,26.15,986.0,742.63,557.13
2018,7,27,12,30,909.0,128.0,4.2,26.2,988.0,699.91,525.09
2018,7,27,12,45,916.5,122.0,4.2,26.2,983.0,654.2,490.09
2018,7,27,13,0,924.0,116.0,4.2,26.2,978.0,606.4,452.62
2018,7,27,13,15,922.5,114.0,4.25,26.1,963.0,554.95,411.63
2018,7,27,13,30,921.0,112.0,4.3,26.0,948.0,502.46,368.65
2018,7,27,13,45,918.0,110.0,4.3,25.85,926.0,448.51,323.37
2018,7,27,14,0,915.0,108.0,4.3,25.7,904.0,394.04,276.62
2018,7,27,14,15,910.0,106.5,4.25,25.45,875.5,338.99,228.9
2018,7,27,14,30,905.0,105.0,4.2,25.2,847.0,284.02,181.51
2018,7,27,14,45,898.0,102.0,4.2,24.9,812.0,228.04,135.52
2018,7,27,15,0,891.0,99.0,4.2,24.6,777.0,172.79,95.24
2018,7,27,15,15,879.5,97.5,4.2,24.6,736.5,119.08,66.71
2018,7,27,15,30,868.0,96.0,4.2,24.6,696.0,80.95,62.25
2018,7,27,15,45,854.0,93.5,4.05,23.75,651.0,79.74,61.66
2018,7,27,16,0,840.0,91.0,3.9,22.9,606.0,68.75,52.8
2018,7,27,16,15,821.5,88.0,3.85,22.3,557.5,67.66,52.19
2018,7,27,16,30,803.0,85.0,3.8,21.7,509.0,66.49,51.51
2018,7,27,16,45,777.0,82.0,3.75,21.05,458.5,65.15,50.69
2018,7,27,17,0,751.0,79.0,3.7,20.4,408.0,63.77,49.82
2018,7,27,17,15,713.5,75.0,3.7,19.65,355.5,61.46,48.12
2018,7,27,17,30,676.0,71.0,3.7,18.9,303.0,54.21,42.05
2018,7,27,17,45,622.0,65.5,3.7,18.1,251.5,50.74,39.18
2018,7,27,18,0,568.0,60.0,3.7,17.3,200.0,47.26,36.14
2018,7,27,18,15,489.0,52.5,3.7,16.75,153.0,41.97,31.29
2018,7,27,18,30,410.0,45.0,3.7,16.2,106.0,36.68,26.19
2018,7,27,18,45,290.5,33.5,3.7,15.65,68.5,27.64,17.14
2018,7,27,19,0,171.0,22.0,3.7,15.1,31.0,17.18,0.0
2018,7,27,19,15,85.5,11.0,3.7,14.85,15.5,9.39,0.0
2018,7,27,19,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,5,15,32.5,8.5,2.7,13.4,10.5,28.59,0.0
2018,7,28,5,30,65.0,17.0,2.8,13.8,21.0,79.99,13.9
2018,7,28,5,45,123.0,36.0,2.9,14.25,52.0,164.02,128.0
2018,7,28,6,0,181.0,55.0,3.0,14.7,83.0,237.48,195.61
2018,7,28,6,15,167.0,73.0,2.95,15.25,106.0,252.84,210.34
2018,7,28,6,30,153.0,91.0,2.9,15.8,129.0,248.92,207.9
2018,7,28,6,45,148.5,113.0,2.9,16.35,157.0,274.03,228.22
2018,7,28,7,0,144.0,135.0,2.9,16.9,185.0,297.55,246.29
2018,7,28,7,15,200.0,153.5,2.85,17.4,235.0,371.45,305.92
2018,7,28,7,30,256.0,172.0,2.8,17.9,285.0,467.91,380.6
2018,7,28,7,45,369.5,178.0,2.75,18.4,363.0,585.21,470.22
2018,7,28,8,0,483.0,184.0,2.7,18.9,441.0,728.85,574.35
2018,7,28,8,15,526.0,190.0,2.65,19.55,494.0,780.47,607.36
2018,7,28,8,30,569.0,196.0,2.6,20.2,547.0,830.64,639.15
2018,7,28,8,45,589.5,204.0,2.6,20.85,591.0,858.37,654.61
2018,7,28,9,0,610.0,212.0,2.6,21.5,635.0,891.15,673.43
2018,7,28,9,15,618.0,222.5,2.55,22.1,672.5,903.49,677.76
2018,7,28,9,30,626.0,233.0,2.5,22.7,710.0,912.67,680.18
2018,7,28,9,45,628.0,244.0,2.5,23.35,741.5,913.13,677.07
2018,7,28,10,0,630.0,255.0,2.5,24.0,773.0,910.4,672.05
2018,7,28,10,15,642.0,259.0,2.55,24.55,802.5,907.53,668.08
2018,7,28,10,30,654.0,263.0,2.6,25.1,832.0,901.29,661.94
2018,7,28,10,45,663.0,265.0,2.65,25.65,854.5,887.09,650.63
2018,7,28,11,0,672.0,267.0,2.7,26.2,877.0,869.7,637.27
2018,7,28,11,15,677.5,268.5,2.8,26.55,892.0,845.78,620.34
2018,7,28,11,30,683.0,270.0,2.9,26.9,907.0,819.07,601.41
2018,7,28,11,45,687.5,270.0,2.95,27.25,915.5,787.71,578.85
2018,7,28,12,0,692.0,270.0,3.0,27.6,924.0,754.05,554.47
2018,7,28,12,15,712.5,257.5,3.1,27.75,930.5,719.58,530.12
2018,7,28,12,30,733.0,245.0,3.2,27.9,937.0,682.3,503.17
2018,7,28,12,45,758.5,227.0,3.3,28.05,938.0,641.18,472.84
2018,7,28,13,0,784.0,209.0,3.4,28.2,939.0,597.2,439.48
2018,7,28,13,15,782.5,206.0,3.45,28.1,924.5,548.94,402.1
2018,7,28,13,30,781.0,203.0,3.5,28.0,910.0,500.06,363.2
2018,7,28,13,45,778.0,198.5,3.6,27.9,888.5,449.09,321.79
2018,7,28,14,0,775.0,194.0,3.7,27.8,867.0,392.81,275.51
2018,7,28,14,15,770.0,190.5,3.75,27.45,840.0,340.69,231.85
2018,7,28,14,30,765.0,187.0,3.8,27.1,813.0,289.03,188.68
2018,7,28,14,45,758.5,180.5,3.8,26.8,779.0,235.87,146.06
2018,7,28,15,0,752.0,174.0,3.8,26.5,745.0,183.76,108.6
2018,7,28,15,15,725.5,173.0,3.8,26.5,699.5,134.95,83.04
2018,7,28,15,30,699.0,172.0,3.8,26.5,654.0,104.01,80.74
2018,7,28,15,45,699.0,161.0,3.8,25.5,615.5,100.58,78.49
2018,7,28,16,0,699.0,150.0,3.8,24.5,577.0,96.72,75.83
2018,7,28,16,15,683.5,138.5,3.7,23.85,528.0,91.84,72.19
2018,7,28,16,30,668.0,127.0,3.6,23.2,479.0,86.54,68.16
2018,7,28,16,45,648.0,119.0,3.55,22.55,432.0,83.22,65.76
2018,7,28,17,0,628.0,111.0,3.5,21.9,385.0,79.64,63.1
2018,7,28,17,15,585.0,101.0,3.45,21.1,330.5,74.03,58.68
2018,7,28,17,30,542.0,91.0,3.4,20.3,276.0,68.14,53.9
2018,7,28,17,45,498.0,82.0,3.3,19.5,230.0,62.77,49.44
2018,7,28,18,0,454.0,73.0,3.2,18.7,184.0,57.2,44.61
2018,7,28,18,15,385.0,61.5,3.15,18.1,140.0,46.74,35.24
2018,7,28,18,30,316.0,50.0,3.1,17.5,96.0,38.34,27.43
2018,7,28,18,45,220.0,35.5,3.05,16.9,61.5,27.43,16.69
2018,7,28,19,0,124.0,21.0,3.0,16.3,27.0,16.34,0.0
2018,7,28,19,15,62.0,10.5,3.0,15.95,13.5,8.96,0.0
2018,7,28,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,29,5,15,60.0,10.5,3.0,14.2,14.0,48.32,0.0
2018,7,29,5,30,120.0,21.0,3.0,14.5,28.0,139.78,12.04
2018,7,29,5,45,209.5,36.0,3.05,14.8,62.0,246.57,192.51
2018,7,29,6,0,299.0,51.0,3.1,15.1,96.0,340.62,280.1
2018,7,29,6,15,243.5,64.5,3.1,15.6,110.5,320.75,266.75
2018,7,29,6,30,188.0,78.0,3.1,16.1,125.0,275.82,230.66
2018,7,29,6,45,126.0,104.5,3.15,16.6,139.0,241.67,201.01
2018,7,29,7,0,64.0,131.0,3.2,17.1,153.0,201.33,165.21
2018,7,29,7,15,120.0,155.0,3.15,17.65,204.5,298.97,245.67
2018,7,29,7,30,176.0,179.0,3.1,18.2,256.0,380.13,310.22
2018,7,29,7,45,265.5,187.0,3.1,18.7,319.5,495.47,400.13
2018,7,29,8,0,355.0,195.0,3.1,19.2,383.0,592.43,473.01
2018,7,29,8,15,517.5,171.0,3.05,19.6,474.0,749.19,588.57
2018,7,29,8,30,680.0,147.0,3.0,20.0,565.0,895.97,688.38
2018,7,29,8,45,703.0,151.0,3.0,20.45,611.0,922.83,702.52
2018,7,29,9,0,726.0,155.0,3.0,20.9,657.0,946.73,715.58
2018,7,29,9,15,744.0,156.5,3.0,21.15,697.5,959.51,721.67
2018,7,29,9,30,762.0,158.0,3.0,21.4,738.0,960.99,720.36
2018,7,29,9,45,770.5,162.5,2.95,21.7,772.0,961.26,717.96
2018,7,29,10,0,779.0,167.0,2.9,22.0,806.0,958.06,713.41
2018,7,29,10,15,789.5,168.5,2.95,22.2,835.5,950.34,707.1
2018,7,29,10,30,800.0,170.0,3.0,22.4,865.0,939.12,698.63
2018,7,29,10,45,778.5,188.5,3.0,22.6,879.0,911.23,678.74
2018,7,29,11,0,757.0,207.0,3.0,22.8,893.0,888.65,662.63
2018,7,29,11,15,793.5,189.0,3.05,22.9,918.5,865.29,646.6
2018,7,29,11,30,830.0,171.0,3.1,23.0,944.0,845.36,632.92
2018,7,29,11,45,760.0,215.5,3.15,23.15,927.5,797.03,597.4
2018,7,29,12,0,690.0,260.0,3.2,23.3,911.0,743.82,557.87
2018,7,29,12,15,592.0,319.5,3.3,23.3,878.0,686.85,515.33
2018,7,29,12,30,494.0,379.0,3.4,23.3,845.0,632.18,474.16
2018,7,29,12,45,430.0,397.0,3.45,23.3,800.0,572.42,429.73
2018,7,29,13,0,366.0,415.0,3.5,23.3,755.0,522.06,391.7
2018,7,29,13,15,330.5,418.5,3.5,23.05,722.0,478.48,358.85
2018,7,29,13,30,295.0,422.0,3.5,22.8,689.0,438.09,328.09
2018,7,29,13,45,367.0,384.5,3.55,22.55,708.0,417.18,310.35
2018,7,29,14,0,439.0,347.0,3.6,22.3,727.0,380.88,279.57
2018,7,29,14,15,407.0,344.5,3.6,22.0,687.5,337.65,245.17
2018,7,29,14,30,375.0,342.0,3.6,21.7,648.0,308.52,222.06
2018,7,29,14,45,352.5,330.0,3.65,21.4,608.0,269.49,192.27
2018,7,29,15,0,330.0,318.0,3.7,21.1,568.0,233.39,166.85
2018,7,29,15,15,295.0,306.5,3.7,21.1,521.0,199.78,147.13
2018,7,29,15,30,260.0,295.0,3.7,21.1,474.0,178.61,144.44
2018,7,29,15,45,403.0,236.5,3.7,20.55,492.5,141.67,114.47
2018,7,29,16,0,546.0,178.0,3.7,20.0,511.0,113.37,91.28
2018,7,29,16,15,593.0,150.0,3.7,19.6,484.5,98.21,78.86
2018,7,29,16,30,640.0,122.0,3.7,19.2,458.0,82.82,66.08
2018,7,29,16,45,651.0,107.5,3.7,18.75,419.0,75.31,59.97
2018,7,29,17,0,662.0,93.0,3.7,18.3,380.0,67.21,53.26
2018,7,29,17,15,631.0,86.0,3.65,17.8,331.0,63.48,50.28
2018,7,29,17,30,600.0,79.0,3.6,17.3,282.0,59.57,47.06
2018,7,29,17,45,552.0,70.0,3.55,16.85,232.5,53.77,42.05
2018,7,29,18,0,504.0,61.0,3.5,16.4,183.0,47.75,36.69
2018,7,29,18,15,420.5,53.0,3.4,16.05,138.5,42.15,31.5
2018,7,29,18,30,337.0,45.0,3.3,15.7,94.0,36.54,26.05
2018,7,29,18,45,230.0,32.0,3.2,15.35,59.5,24.82,14.5
2018,7,29,19,0,123.0,19.0,3.1,15.0,25.0,14.8,0.0
2018,7,29,19,15,61.5,9.5,3.1,14.85,12.5,8.11,0.0
2018,7,29,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,30,5,15,29.5,9.0,2.9,13.55,10.5,27.01,0.0
2018,7,30,5,30,59.0,18.0,3.0,14.0,21.0,77.99,0.0
2018,7,30,5,45,143.0,34.5,3.1,14.5,53.0,195.17,150.65
2018,7,30,6,0,227.0,51.0,3.2,15.0,85.0,284.81,234.0
2018,7,30,6,15,241.0,66.5,3.2,15.65,115.0,321.92,267.66
2018,7,30,6,30,255.0,82.0,3.2,16.3,145.0,339.38,283.82
2018,7,30,6,45,259.0,101.5,3.2,17.0,178.0,373.06,310.81
2018,7,30,7,0,263.0,121.0,3.2,17.7,211.0,405.47,335.44
2018,7,30,7,15,383.5,126.0,3.15,18.25,281.5,548.5,447.91
2018,7,30,7,30,504.0,131.0,3.1,18.8,352.0,674.87,541.6
2018,7,30,7,45,557.0,136.5,3.05,19.4,408.0,748.49,591.78
2018,7,30,8,0,610.0,142.0,3.0,20.0,464.0,813.64,634.55
2018,7,30,8,15,655.5,142.0,2.95,20.6,518.0,863.44,665.35
2018,7,30,8,30,701.0,142.0,2.9,21.2,572.0,910.97,693.94
2018,7,30,8,45,642.0,174.0,2.85,21.75,590.0,886.79,673.18
2018,7,30,9,0,583.0,206.0,2.8,22.3,608.0,857.22,649.34
2018,7,30,9,15,672.0,183.0,2.85,22.9,673.0,916.27,687.42
2018,7,30,9,30,761.0,160.0,2.9,23.5,738.0,969.9,720.12
2018,7,30,9,45,779.5,159.5,2.9,24.05,775.5,966.67,714.61
2018,7,30,10,0,798.0,159.0,2.9,24.6,813.0,968.03,712.84
2018,7,30,10,15,809.0,160.0,2.9,25.25,842.5,960.02,704.71
2018,7,30,10,30,820.0,161.0,2.9,25.9,872.0,948.46,694.52
2018,7,30,10,45,829.5,160.0,2.95,26.5,895.0,930.05,680.53
2018,7,30,11,0,839.0,159.0,3.0,27.1,918.0,908.28,664.48
2018,7,30,11,15,844.5,159.0,3.0,27.6,933.5,880.73,644.64
2018,7,30,11,30,850.0,159.0,3.0,28.1,949.0,850.18,622.92
2018,7,30,11,45,854.0,158.0,3.05,28.55,957.5,814.72,598.38
2018,7,30,12,0,858.0,157.0,3.1,29.0,966.0,768.96,565.67
2018,7,30,12,15,861.5,155.0,3.1,29.2,967.0,728.98,536.47
2018,7,30,12,30,865.0,153.0,3.1,29.4,968.0,687.02,505.25
2018,7,30,12,45,867.5,150.0,3.15,29.55,961.5,641.92,471.43
2018,7,30,13,0,870.0,147.0,3.2,29.7,955.0,595.25,435.57
2018,7,30,13,15,867.0,145.5,3.25,29.65,939.5,545.39,396.75
2018,7,30,13,30,864.0,144.0,3.3,29.6,924.0,494.74,356.21
2018,7,30,13,45,859.0,142.0,3.35,29.5,901.5,442.36,313.36
2018,7,30,14,0,854.0,140.0,3.4,29.4,879.0,389.76,269.34
2018,7,30,14,15,845.0,139.0,3.45,29.05,849.5,330.77,220.38
2018,7,30,14,30,836.0,138.0,3.5,28.7,820.0,277.1,175.6
2018,7,30,14,45,824.5,136.0,3.5,28.4,784.0,223.26,132.75
2018,7,30,15,0,813.0,134.0,3.5,28.1,748.0,170.81,96.01
2018,7,30,15,15,799.5,131.0,3.5,28.1,707.5,119.2,69.94
2018,7,30,15,30,786.0,128.0,3.5,28.1,667.0,88.43,67.49
2018,7,30,15,45,765.0,126.0,3.45,27.05,621.5,89.0,68.48
2018,7,30,16,0,744.0,124.0,3.4,26.0,576.0,81.32,62.6
2018,7,30,16,15,714.5,121.5,3.35,25.3,526.5,81.44,63.1
2018,7,30,16,30,685.0,119.0,3.3,24.6,477.0,81.59,63.63
2018,7,30,16,45,649.5,114.0,3.25,23.9,425.5,79.94,62.64
2018,7,30,17,0,614.0,109.0,3.2,23.2,374.0,78.22,61.58
2018,7,30,17,15,567.5,103.0,3.2,22.2,323.0,75.58,59.76
2018,7,30,17,30,521.0,97.0,3.2,21.2,272.0,72.9,57.82
2018,7,30,17,45,460.0,87.0,3.15,20.25,222.5,64.31,50.62
2018,7,30,18,0,399.0,77.0,3.1,19.3,173.0,57.5,44.73
2018,7,30,18,15,325.5,63.0,3.05,18.6,129.0,47.55,35.82
2018,7,30,18,30,252.0,49.0,3.0,17.9,85.0,37.37,26.46
2018,7,30,18,45,165.0,32.0,2.95,17.15,52.0,24.65,14.02
2018,7,30,19,0,78.0,15.0,2.9,16.4,19.0,11.66,0.0
2018,7,30,19,15,39.0,7.5,2.95,16.05,9.5,6.4,0.0
2018,7,30,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,5,15,44.5,8.5,2.6,13.3,11.0,36.39,0.0
2018,7,31,5,30,89.0,17.0,2.7,13.8,22.0,108.69,0.0
2018,7,31,5,45,165.5,34.5,2.8,14.3,54.5,212.46,163.14
2018,7,31,6,0,242.0,52.0,2.9,14.8,87.0,298.41,244.81
2018,7,31,6,15,194.5,61.0,2.85,15.45,96.5,255.94,213.16
2018,7,31,6,30,147.0,70.0,2.8,16.1,106.0,228.95,191.11
2018,7,31,6,45,82.5,91.5,2.8,16.8,112.5,184.79,152.63
2018,7,31,7,0,18.0,113.0,2.8,17.5,119.0,122.14,97.8
2018,7,31,7,15,39.5,141.0,2.8,18.15,157.5,186.32,151.09
2018,7,31,7,30,61.0,169.0,2.8,18.8,196.0,237.59,192.37
2018,7,31,7,45,157.0,188.5,2.8,19.45,268.5,370.55,299.59
2018,7,31,8,0,253.0,208.0,2.8,20.1,341.0,508.03,405.03
2018,7,31,8,15,449.0,183.5,2.75,20.85,447.0,695.36,544.72
2018,7,31,8,30,645.0,159.0,2.7,21.6,553.0,873.85,667.43
2018,7,31,8,45,677.0,161.0,2.7,22.35,602.0,907.41,684.98
2018,7,31,9,0,709.0,163.0,2.7,23.1,651.0,938.04,701.58
2018,7,31,9,15,725.0,165.5,2.7,23.75,690.5,949.91,705.82
2018,7,31,9,30,741.0,168.0,2.7,24.4,730.0,958.51,708.14
2018,7,31,9,45,753.5,171.0,2.7,25.1,765.0,960.79,706.31
2018,7,31,10,0,766.0,174.0,2.7,25.8,800.0,951.41,697.04
2018,7,31,10,15,777.0,175.0,2.75,26.3,829.5,943.75,690.14
2018,7,31,10,30,788.0,176.0,2.8,26.8,859.0,932.61,681.08
2018,7,31,10,45,797.5,176.5,2.85,27.3,882.5,916.15,668.68
2018,7,31,11,0,807.0,177.0,2.9,27.8,906.0,896.32,654.22
2018,7,31,11,15,771.0,200.5,2.95,28.15,906.0,854.98,625.96
2018,7,31,11,30,735.0,224.0,3.0,28.5,906.0,819.42,600.0
2018,7,31,11,45,715.5,235.0,3.05,28.8,903.5,777.93,570.3
2018,7,31,12,0,696.0,246.0,3.1,29.1,901.0,735.31,539.54
2018,7,31,12,15,762.5,209.5,3.2,29.15,927.0,713.07,524.48
2018,7,31,12,30,829.0,173.0,3.3,29.2,953.0,683.29,503.3
2018,7,31,12,45,829.0,171.0,3.4,29.3,945.5,636.96,468.77
2018,7,31,13,0,829.0,169.0,3.5,29.4,938.0,589.36,432.46
2018,7,31,13,15,826.0,167.0,3.55,29.25,922.5,539.17,393.55
2018,7,31,13,30,823.0,165.0,3.6,29.1,907.0,488.37,353.03
2018,7,31,13,45,819.0,162.0,3.65,28.9,885.0,436.02,310.33
2018,7,31,14,0,815.0,159.0,3.7,28.7,863.0,383.55,266.52
2018,7,31,14,15,808.5,155.5,3.7,28.4,834.0,330.09,221.53
2018,7,31,14,30,802.0,152.0,3.7,28.1,805.0,277.15,177.27
2018,7,31,14,45,794.0,148.0,3.7,27.75,770.5,224.33,135.21
2018,7,31,15,0,786.0,144.0,3.7,27.4,736.0,172.57,98.98
2018,7,31,15,15,772.0,140.5,3.7,27.4,695.5,122.06,73.81
2018,7,31,15,30,758.0,137.0,3.7,27.4,655.0,93.86,72.16
2018,7,31,15,45,744.5,130.5,3.7,26.3,611.0,83.15,63.86
2018,7,31,16,0,731.0,124.0,3.7,25.2,567.0,81.2,62.73
2018,7,31,16,15,714.5,117.5,3.65,24.35,520.5,78.97,61.29
2018,7,31,16,30,698.0,111.0,3.6,23.5,474.0,76.52,59.65
2018,7,31,16,45,672.0,104.5,3.6,22.65,424.5,73.73,57.7
2018,7,31,17,0,646.0,98.0,3.6,21.8,375.0,70.75,55.55
2018,7,31,17,15,610.0,90.5,3.55,20.85,325.0,66.74,52.48
2018,7,31,17,30,574.0,83.0,3.5,19.9,275.0,62.55,49.15
2018,7,31,17,45,525.0,74.5,3.45,19.0,227.0,57.27,44.73
2018,7,31,18,0,476.0,66.0,3.4,18.1,179.0,51.83,39.98
2018,7,31,18,15,404.0,55.5,3.4,17.45,135.0,44.38,33.2
2018,7,31,18,30,332.0,45.0,3.4,16.8,91.0,36.73,25.99
2018,7,31,18,45,226.5,31.5,3.35,16.2,57.0,24.45,13.66
2018,7,31,19,0,121.0,18.0,3.3,15.6,23.0,14.04,0.0
2018,7,31,19,15,60.5,9.0,3.25,15.4,11.5,7.68,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
