Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,1,5,15,76.0,10.0,2.95,13.5,13.5,58.25,0.0
2018,8,1,5,30,152.0,20.0,3.0,14.0,27.0,157.94,0.0
2018,8,1,5,45,252.5,30.5,3.05,14.5,59.5,271.82,207.96
2018,8,1,6,0,353.0,41.0,3.1,15.0,92.0,371.74,304.62
2018,8,1,6,15,315.5,44.5,3.05,15.65,103.5,357.29,297.27
2018,8,1,6,30,278.0,48.0,3.0,16.3,115.0,326.4,273.67
2018,8,1,6,45,140.5,71.0,2.95,17.0,105.0,223.87,186.72
2018,8,1,7,0,3.0,94.0,2.9,17.7,95.0,86.68,67.51
2018,8,1,7,15,11.5,122.5,2.85,18.3,127.5,123.11,97.95
2018,8,1,7,30,20.0,151.0,2.8,18.9,160.0,159.54,127.56
2018,8,1,7,45,42.0,180.5,2.75,19.55,202.0,228.32,183.01
2018,8,1,8,0,64.0,210.0,2.7,20.2,244.0,281.17,224.31
2018,8,1,8,15,183.5,222.0,2.65,20.9,331.5,430.84,342.4
2018,8,1,8,30,303.0,234.0,2.6,21.6,419.0,583.45,456.15
2018,8,1,8,45,555.0,173.5,2.6,22.35,543.0,797.75,611.23
2018,8,1,9,0,807.0,113.0,2.6,23.1,667.0,971.73,724.35
2018,8,1,9,15,831.5,110.5,2.65,23.8,711.0,986.82,729.43
2018,8,1,9,30,856.0,108.0,2.7,24.5,755.0,986.55,726.06
2018,8,1,9,45,869.5,108.0,2.75,25.15,791.5,986.95,723.57
2018,8,1,10,0,883.0,108.0,2.8,25.8,828.0,983.82,718.92
2018,8,1,10,15,891.0,108.5,2.9,26.2,857.0,972.33,710.12
2018,8,1,10,30,899.0,109.0,3.0,26.6,886.0,957.36,699.22
2018,8,1,10,45,905.0,109.5,3.15,27.0,909.0,937.1,685.3
2018,8,1,11,0,911.0,110.0,3.3,27.4,932.0,913.51,669.2
2018,8,1,11,15,915.0,110.5,3.4,27.45,947.5,884.98,650.39
2018,8,1,11,30,919.0,111.0,3.5,27.5,963.0,853.42,629.5
2018,8,1,11,45,921.0,111.5,3.65,27.6,971.0,817.44,605.6
2018,8,1,12,0,923.0,112.0,3.8,27.7,979.0,778.89,579.74
2018,8,1,12,15,922.5,112.5,3.85,27.6,979.0,736.24,548.92
2018,8,1,12,30,922.0,113.0,3.9,27.5,979.0,691.63,515.88
2018,8,1,12,45,919.5,113.5,4.0,27.4,971.0,644.05,480.0
2018,8,1,13,0,917.0,114.0,4.1,27.3,963.0,595.08,442.06
2018,8,1,13,15,914.5,113.0,4.1,27.1,948.0,543.84,401.31
2018,8,1,13,30,912.0,112.0,4.1,26.9,933.0,491.64,358.63
2018,8,1,13,45,909.0,110.5,4.1,26.75,911.5,438.12,313.7
2018,8,1,14,0,906.0,109.0,4.1,26.6,890.0,384.07,267.34
2018,8,1,14,15,900.5,107.0,4.1,26.25,861.0,328.66,219.66
2018,8,1,14,30,895.0,105.0,4.1,25.9,832.0,273.41,172.53
2018,8,1,14,45,887.0,103.0,4.1,25.55,797.0,218.09,127.84
2018,8,1,15,0,879.0,101.0,4.1,25.2,762.0,163.61,89.66
2018,8,1,15,15,867.5,98.5,4.1,25.2,721.0,109.66,63.65
2018,8,1,15,30,856.0,96.0,4.1,25.2,680.0,80.86,62.07
2018,8,1,15,45,841.5,93.0,4.05,24.2,634.5,79.32,61.24
2018,8,1,16,0,827.0,90.0,4.0,23.2,589.0,68.16,52.28
2018,8,1,16,15,807.5,87.0,4.0,22.5,540.5,67.04,51.67
2018,8,1,16,30,788.0,84.0,4.0,21.8,492.0,65.84,50.98
2018,8,1,16,45,761.0,80.5,3.95,21.1,441.0,64.11,49.83
2018,8,1,17,0,734.0,77.0,3.9,20.4,390.0,62.33,48.61
2018,8,1,17,15,694.5,73.0,3.85,19.6,338.0,59.96,46.87
2018,8,1,17,30,655.0,69.0,3.8,18.8,286.0,52.81,40.86
2018,8,1,17,45,598.5,63.5,3.75,17.95,235.5,49.31,37.93
2018,8,1,18,0,542.0,58.0,3.7,17.1,185.0,45.81,34.84
2018,8,1,18,15,450.0,50.5,3.6,16.55,138.5,40.46,29.88
2018,8,1,18,30,358.0,43.0,3.5,16.0,92.0,35.16,24.67
2018,8,1,18,45,231.5,30.0,3.45,15.45,56.5,23.33,12.52
2018,8,1,19,0,105.0,17.0,3.4,14.9,21.0,14.51,0.0
2018,8,1,19,15,52.5,8.5,3.4,14.65,10.5,7.26,0.0
2018,8,1,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,2,5,15,63.5,9.0,3.1,12.6,12.0,49.18,0.0
2018,8,2,5,30,127.0,18.0,3.2,13.0,24.0,135.99,0.0
2018,8,2,5,45,238.5,32.0,3.35,13.45,59.5,262.75,199.66
2018,8,2,6,0,350.0,46.0,3.5,13.9,95.0,373.94,307.67
2018,8,2,6,15,309.5,47.5,3.5,14.45,104.0,347.71,291.06
2018,8,2,6,30,269.0,49.0,3.5,15.0,113.0,320.55,270.57
2018,8,2,6,45,135.5,68.5,3.5,15.5,101.0,215.96,181.35
2018,8,2,7,0,2.0,88.0,3.5,16.0,89.0,79.28,61.74
2018,8,2,7,15,12.0,120.0,3.5,16.65,125.0,120.92,96.85
2018,8,2,7,30,22.0,152.0,3.5,17.3,161.0,162.79,131.24
2018,8,2,7,45,67.5,175.0,3.5,17.95,209.0,246.44,200.2
2018,8,2,8,0,113.0,198.0,3.5,18.6,257.0,335.54,271.17
2018,8,2,8,15,299.5,190.0,3.55,19.25,367.0,529.56,425.16
2018,8,2,8,30,486.0,182.0,3.6,19.9,477.0,729.69,574.32
2018,8,2,8,45,653.0,147.0,3.65,20.5,575.5,866.36,668.83
2018,8,2,9,0,820.0,112.0,3.7,21.1,674.0,983.2,745.65
2018,8,2,9,15,844.0,111.0,3.75,21.6,719.5,999.48,752.89
2018,8,2,9,30,868.0,110.0,3.8,22.1,765.0,1000.19,750.55
2018,8,2,9,45,876.5,112.0,3.85,22.6,800.0,997.59,746.26
2018,8,2,10,0,885.0,114.0,3.9,23.1,835.0,991.44,739.79
2018,8,2,10,15,894.5,114.5,3.9,23.4,865.0,981.13,730.99
2018,8,2,10,30,904.0,115.0,3.9,23.7,895.0,967.27,719.98
2018,8,2,10,45,911.5,114.5,3.9,24.05,918.5,947.05,704.75
2018,8,2,11,0,919.0,114.0,3.9,24.4,942.0,923.46,687.4
2018,8,2,11,15,923.5,114.0,3.9,24.6,957.5,894.46,666.89
2018,8,2,11,30,928.0,114.0,3.9,24.8,973.0,862.41,644.37
2018,8,2,11,45,931.0,113.5,3.9,25.0,981.0,825.85,618.76
2018,8,2,12,0,934.0,113.0,3.9,25.2,989.0,786.68,591.29
2018,8,2,12,15,935.5,113.0,3.95,25.2,990.0,744.44,560.18
2018,8,2,12,30,937.0,113.0,4.0,25.2,991.0,700.05,526.75
2018,8,2,12,45,936.5,112.0,4.0,25.2,983.5,651.73,489.54
2018,8,2,13,0,936.0,111.0,4.0,25.2,976.0,601.86,450.22
2018,8,2,13,15,935.0,109.0,4.05,25.05,961.0,549.64,408.41
2018,8,2,13,30,934.0,107.0,4.1,24.9,946.0,496.3,364.47
2018,8,2,13,45,932.0,105.0,4.15,24.8,924.5,441.62,318.18
2018,8,2,14,0,930.0,103.0,4.2,24.7,903.0,386.3,270.3
2018,8,2,14,15,925.5,101.0,4.2,24.35,874.0,329.83,221.24
2018,8,2,14,30,921.0,99.0,4.2,24.0,845.0,273.39,172.68
2018,8,2,14,45,914.5,96.0,4.2,23.65,809.5,216.22,126.21
2018,8,2,15,0,908.0,93.0,4.2,23.3,774.0,159.74,86.55
2018,8,2,15,15,896.5,91.5,4.2,23.3,732.5,104.82,60.77
2018,8,2,15,30,885.0,90.0,4.2,23.3,691.0,77.88,60.09
2018,8,2,15,45,872.0,87.0,4.2,22.3,645.5,76.23,59.13
2018,8,2,16,0,859.0,84.0,4.2,21.3,600.0,74.43,58.03
2018,8,2,16,15,840.5,81.0,4.2,20.7,551.0,72.37,56.62
2018,8,2,16,30,822.0,78.0,4.2,20.1,502.0,62.19,48.21
2018,8,2,16,45,796.5,74.5,4.15,19.55,450.0,60.27,46.84
2018,8,2,17,0,771.0,71.0,4.1,19.0,398.0,58.28,45.39
2018,8,2,17,15,731.5,67.5,4.05,18.35,345.0,56.09,43.73
2018,8,2,17,30,692.0,64.0,4.0,17.7,292.0,53.9,42.01
2018,8,2,17,45,635.0,59.0,3.95,17.0,240.0,46.2,35.34
2018,8,2,18,0,578.0,54.0,3.9,16.3,188.0,42.9,32.38
2018,8,2,18,15,490.5,47.0,3.75,15.8,141.0,37.82,27.63
2018,8,2,18,30,403.0,40.0,3.6,15.3,94.0,32.78,22.65
2018,8,2,18,45,266.0,28.0,3.5,14.8,57.5,23.14,12.02
2018,8,2,19,0,129.0,16.0,3.4,14.3,21.0,13.66,0.0
2018,8,2,19,15,64.5,8.0,3.35,14.1,10.5,6.83,0.0
2018,8,2,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,3,5,15,21.0,6.0,2.55,12.25,7.0,18.83,0.0
2018,8,3,5,30,42.0,12.0,2.7,12.8,14.0,52.72,0.0
2018,8,3,5,45,91.0,31.0,2.9,13.35,41.5,134.55,98.8
2018,8,3,6,0,140.0,50.0,3.1,13.9,69.0,199.84,163.26
2018,8,3,6,15,185.5,71.5,3.05,14.45,108.5,268.37,223.57
2018,8,3,6,30,231.0,93.0,3.0,15.0,148.0,338.11,282.89
2018,8,3,6,45,266.5,114.5,2.9,15.55,192.5,400.45,333.79
2018,8,3,7,0,302.0,136.0,2.8,16.1,237.0,463.4,383.12
2018,8,3,7,15,334.0,155.5,2.7,16.65,284.5,520.6,426.06
2018,8,3,7,30,366.0,175.0,2.6,17.2,332.0,577.82,467.45
2018,8,3,7,45,391.5,192.5,2.55,17.8,379.5,625.68,500.48
2018,8,3,8,0,417.0,210.0,2.5,18.4,427.0,672.68,531.96
2018,8,3,8,15,439.0,224.5,2.4,19.1,472.5,732.09,570.52
2018,8,3,8,30,461.0,239.0,2.3,19.8,518.0,769.49,592.73
2018,8,3,8,45,477.5,249.5,2.25,20.55,558.0,794.86,606.47
2018,8,3,9,0,494.0,260.0,2.2,21.3,598.0,817.92,618.48
2018,8,3,9,15,546.5,253.5,2.2,22.15,648.0,856.44,642.09
2018,8,3,9,30,599.0,247.0,2.2,23.0,698.0,892.02,663.1
2018,8,3,9,45,660.5,227.0,2.25,23.9,746.0,926.2,683.48
2018,8,3,10,0,722.0,207.0,2.3,24.8,794.0,950.0,695.72
2018,8,3,10,15,732.0,210.0,2.3,25.5,823.0,942.95,687.97
2018,8,3,10,30,742.0,213.0,2.3,26.2,852.0,932.45,678.46
2018,8,3,10,45,749.5,213.0,2.35,26.9,873.0,913.31,663.98
2018,8,3,11,0,757.0,213.0,2.4,27.6,894.0,891.0,647.6
2018,8,3,11,15,762.0,213.5,2.45,28.2,908.5,863.92,627.99
2018,8,3,11,30,767.0,214.0,2.5,28.8,923.0,833.97,606.27
2018,8,3,11,45,770.0,214.5,2.55,29.35,931.0,799.74,581.6
2018,8,3,12,0,773.0,215.0,2.6,29.9,939.0,763.12,555.04
2018,8,3,12,15,767.5,218.5,2.65,30.35,937.0,720.92,524.4
2018,8,3,12,30,762.0,222.0,2.7,30.8,935.0,677.35,492.33
2018,8,3,12,45,752.5,225.5,2.8,31.25,924.5,630.32,457.42
2018,8,3,13,0,743.0,229.0,2.9,31.7,914.0,582.86,421.44
2018,8,3,13,15,737.0,228.0,2.95,31.9,898.0,533.73,383.75
2018,8,3,13,30,731.0,227.0,3.0,32.1,882.0,484.49,345.03
2018,8,3,13,45,722.5,224.5,3.05,32.25,858.5,433.33,304.15
2018,8,3,14,0,714.0,222.0,3.1,32.4,835.0,382.76,262.95
2018,8,3,14,15,703.5,219.0,3.15,32.25,805.5,332.07,221.68
2018,8,3,14,30,693.0,216.0,3.2,32.1,776.0,282.56,181.74
2018,8,3,14,45,679.5,211.5,3.25,31.95,740.5,232.97,143.87
2018,8,3,15,0,666.0,207.0,3.3,31.8,705.0,185.28,112.03
2018,8,3,15,15,650.0,201.5,3.3,31.8,665.0,138.89,90.14
2018,8,3,15,30,634.0,196.0,3.3,31.8,625.0,118.96,91.02
2018,8,3,15,45,614.5,187.5,3.35,30.9,580.0,117.27,90.28
2018,8,3,16,0,595.0,179.0,3.4,30.0,535.0,115.34,89.33
2018,8,3,16,15,573.0,169.0,3.35,29.25,488.5,111.14,86.47
2018,8,3,16,30,551.0,159.0,3.3,28.5,442.0,106.61,83.3
2018,8,3,16,45,523.0,147.5,3.3,27.75,393.5,100.75,78.99
2018,8,3,17,0,495.0,136.0,3.3,27.0,345.0,94.58,74.36
2018,8,3,17,15,458.5,122.5,3.25,25.95,296.0,86.67,68.23
2018,8,3,17,30,422.0,109.0,3.2,24.9,247.0,78.42,61.65
2018,8,3,17,45,375.0,94.5,3.1,23.85,201.0,69.04,53.88
2018,8,3,18,0,328.0,80.0,3.0,22.8,155.0,59.32,45.56
2018,8,3,18,15,264.5,62.5,2.9,21.85,113.0,46.99,34.71
2018,8,3,18,30,201.0,45.0,2.8,20.9,71.0,34.28,23.27
2018,8,3,18,45,129.5,28.5,2.7,20.0,42.5,21.96,10.36
2018,8,3,19,0,58.0,12.0,2.6,19.1,14.0,10.24,0.0
2018,8,3,19,15,29.0,6.0,2.6,18.65,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,15.0,4.5,1.45,14.05,5.0,3.84,0.0
2018,8,4,5,30,30.0,9.0,1.7,14.5,10.0,28.45,0.0
2018,8,4,5,45,67.5,24.5,1.9,14.95,32.0,102.46,72.47
2018,8,4,6,0,105.0,40.0,2.1,15.4,54.0,153.46,123.62
2018,8,4,6,15,145.0,63.0,2.15,15.9,91.5,220.87,182.33
2018,8,4,6,30,185.0,86.0,2.2,16.4,129.0,288.09,239.3
2018,8,4,6,45,222.0,109.0,2.2,16.85,173.5,353.21,292.64
2018,8,4,7,0,259.0,132.0,2.2,17.3,218.0,418.79,344.43
2018,8,4,7,15,294.0,152.0,2.2,18.15,265.5,478.59,389.37
2018,8,4,7,30,329.0,172.0,2.2,19.0,313.0,538.58,432.84
2018,8,4,7,45,361.5,188.5,2.2,19.8,361.0,591.34,469.6
2018,8,4,8,0,394.0,205.0,2.2,20.6,409.0,643.63,504.93
2018,8,4,8,15,422.5,217.5,2.3,21.6,455.5,707.62,547.3
2018,8,4,8,30,451.0,230.0,2.4,22.6,502.0,749.29,573.28
2018,8,4,8,45,478.5,238.0,2.45,23.65,546.5,783.03,593.1
2018,8,4,9,0,506.0,246.0,2.5,24.7,591.0,814.58,611.11
2018,8,4,9,15,575.5,229.5,2.6,25.55,644.5,859.06,639.82
2018,8,4,9,30,645.0,213.0,2.7,26.4,698.0,908.96,670.99
2018,8,4,9,45,727.5,181.0,2.85,27.3,752.0,944.01,691.17
2018,8,4,10,0,810.0,149.0,3.0,28.2,806.0,966.5,703.09
2018,8,4,10,15,823.5,148.0,3.15,28.85,836.5,958.51,695.97
2018,8,4,10,30,837.0,147.0,3.3,29.5,867.0,946.9,686.83
2018,8,4,10,45,850.0,145.0,3.45,30.2,892.0,918.46,666.62
2018,8,4,11,0,863.0,143.0,3.6,30.9,917.0,899.19,652.57
2018,8,4,11,15,871.5,141.0,3.7,31.2,934.0,872.71,634.48
2018,8,4,11,30,880.0,139.0,3.8,31.5,951.0,843.15,614.37
2018,8,4,11,45,888.0,136.0,3.9,31.75,961.0,809.42,591.54
2018,8,4,12,0,896.0,133.0,4.0,32.0,971.0,772.92,566.08
2018,8,4,12,15,905.0,128.5,4.1,31.9,974.5,733.3,537.94
2018,8,4,12,30,914.0,124.0,4.2,31.8,978.0,691.13,507.27
2018,8,4,12,45,924.0,118.0,4.25,31.7,975.0,646.0,473.51
2018,8,4,13,0,934.0,112.0,4.3,31.6,972.0,598.49,437.01
2018,8,4,13,15,933.0,110.5,4.35,31.35,957.5,546.54,396.39
2018,8,4,13,30,932.0,109.0,4.4,31.1,943.0,493.45,353.66
2018,8,4,13,45,929.5,107.0,4.5,30.85,921.0,438.48,308.34
2018,8,4,14,0,927.0,105.0,4.6,30.6,899.0,382.93,261.53
2018,8,4,14,15,919.5,105.0,4.6,30.25,869.5,326.93,213.94
2018,8,4,14,30,912.0,105.0,4.6,29.9,840.0,271.25,167.22
2018,8,4,14,45,901.5,104.5,4.65,29.55,804.0,215.29,123.21
2018,8,4,15,0,891.0,104.0,4.7,29.2,768.0,160.4,86.49
2018,8,4,15,15,879.5,101.5,4.7,29.2,726.5,105.55,62.51
2018,8,4,15,30,868.0,99.0,4.7,29.2,685.0,82.98,62.82
2018,8,4,15,45,847.5,98.0,4.65,28.2,637.5,72.64,54.76
2018,8,4,16,0,827.0,97.0,4.6,27.2,590.0,73.04,55.5
2018,8,4,16,15,797.5,96.5,4.55,26.55,539.0,73.68,56.37
2018,8,4,16,30,768.0,96.0,4.5,25.9,488.0,74.43,57.36
2018,8,4,16,45,732.0,93.5,4.4,25.3,435.0,67.37,51.74
2018,8,4,17,0,696.0,91.0,4.3,24.7,382.0,66.75,51.53
2018,8,4,17,15,650.0,86.0,4.15,23.8,329.0,64.23,49.72
2018,8,4,17,30,604.0,81.0,4.0,22.9,276.0,61.69,47.82
2018,8,4,17,45,539.5,73.5,3.85,22.0,224.5,57.01,43.93
2018,8,4,18,0,475.0,66.0,3.7,21.1,173.0,52.27,39.79
2018,8,4,18,15,393.0,54.0,3.55,20.25,127.5,43.47,31.89
2018,8,4,18,30,311.0,42.0,3.4,19.4,82.0,32.48,21.83
2018,8,4,18,45,203.0,28.5,3.2,18.6,50.0,22.15,10.0
2018,8,4,19,0,95.0,15.0,3.0,17.8,18.0,12.8,0.0
2018,8,4,19,15,47.5,7.5,3.0,17.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,5,5,15,27.5,7.0,2.55,13.0,8.0,5.97,0.0
2018,8,5,5,30,55.0,14.0,2.7,13.5,16.0,49.99,0.0
2018,8,5,5,45,128.0,32.0,2.9,14.05,46.5,165.82,118.59
2018,8,5,6,0,201.0,50.0,3.1,14.6,77.0,265.12,215.95
2018,8,5,6,15,222.5,65.5,3.05,15.2,107.5,288.73,240.06
2018,8,5,6,30,244.0,81.0,3.0,15.8,138.0,330.21,276.1
2018,8,5,6,45,178.0,100.5,3.0,16.4,147.5,301.87,251.43
2018,8,5,7,0,112.0,120.0,3.0,17.0,157.0,249.3,206.19
2018,8,5,7,15,127.0,144.0,2.95,17.55,192.5,292.2,240.59
2018,8,5,7,30,142.0,168.0,2.9,18.1,228.0,334.53,273.32
2018,8,5,7,45,216.0,182.5,2.85,18.7,287.5,442.29,357.89
2018,8,5,8,0,290.0,197.0,2.8,19.3,347.0,530.97,424.77
2018,8,5,8,15,449.0,185.5,2.8,20.0,443.5,696.94,547.96
2018,8,5,8,30,608.0,174.0,2.8,20.7,540.0,851.21,655.08
2018,8,5,8,45,653.0,173.5,2.8,21.35,594.0,895.15,680.62
2018,8,5,9,0,698.0,173.0,2.8,22.0,648.0,936.02,704.55
2018,8,5,9,15,719.5,175.5,2.85,22.65,690.5,953.26,712.74
2018,8,5,9,30,741.0,178.0,2.9,23.3,733.0,967.08,718.91
2018,8,5,9,45,760.5,177.5,2.9,23.9,770.5,972.1,719.07
2018,8,5,10,0,780.0,177.0,2.9,24.5,808.0,964.95,711.42
2018,8,5,10,15,787.0,180.0,3.0,25.0,836.5,954.9,703.21
2018,8,5,10,30,794.0,183.0,3.1,25.5,865.0,941.4,692.85
2018,8,5,10,45,797.5,187.0,3.15,25.95,886.5,922.23,678.64
2018,8,5,11,0,801.0,191.0,3.2,26.4,908.0,899.84,662.43
2018,8,5,11,15,803.5,193.5,3.3,26.75,923.0,872.17,643.32
2018,8,5,11,30,806.0,196.0,3.4,27.1,938.0,841.65,621.94
2018,8,5,11,45,805.5,198.0,3.45,27.45,944.5,805.72,595.78
2018,8,5,12,0,805.0,200.0,3.5,27.8,951.0,767.57,567.78
2018,8,5,12,15,825.0,187.5,3.55,28.25,957.0,729.96,539.87
2018,8,5,12,30,845.0,175.0,3.6,28.7,963.0,689.22,509.14
2018,8,5,12,45,870.5,157.5,3.6,29.15,963.0,641.5,472.75
2018,8,5,13,0,896.0,140.0,3.6,29.6,963.0,596.47,437.12
2018,8,5,13,15,892.5,138.5,3.6,29.75,947.0,544.67,396.0
2018,8,5,13,30,889.0,137.0,3.6,29.9,931.0,492.08,353.24
2018,8,5,13,45,884.0,136.0,3.6,30.0,908.5,438.62,308.86
2018,8,5,14,0,879.0,135.0,3.6,30.1,886.0,384.89,263.39
2018,8,5,14,15,872.0,132.5,3.6,30.0,856.0,329.59,216.69
2018,8,5,14,30,865.0,130.0,3.6,29.9,826.0,274.64,170.96
2018,8,5,14,45,855.0,128.0,3.6,29.8,790.0,211.68,122.02
2018,8,5,15,0,845.0,126.0,3.6,29.7,754.0,157.38,85.95
2018,8,5,15,15,831.0,123.0,3.6,29.7,712.0,103.72,62.88
2018,8,5,15,30,817.0,120.0,3.6,29.7,670.0,84.62,64.01
2018,8,5,15,45,799.0,117.0,3.65,29.05,624.0,84.32,64.15
2018,8,5,16,0,781.0,114.0,3.7,28.4,578.0,83.97,64.23
2018,8,5,16,15,754.5,110.5,3.7,27.85,527.5,75.67,57.71
2018,8,5,16,30,728.0,107.0,3.7,27.3,477.0,74.84,57.36
2018,8,5,16,45,693.0,102.5,3.65,26.7,424.5,73.16,56.31
2018,8,5,17,0,658.0,98.0,3.6,26.1,372.0,71.44,55.19
2018,8,5,17,15,609.0,93.0,3.45,25.15,319.5,69.16,53.63
2018,8,5,17,30,560.0,88.0,3.3,24.2,267.0,66.9,52.01
2018,8,5,17,45,492.5,79.0,3.15,23.25,216.0,61.25,47.33
2018,8,5,18,0,425.0,70.0,3.0,22.3,165.0,52.87,40.08
2018,8,5,18,15,338.0,57.0,2.85,21.35,120.0,43.4,31.65
2018,8,5,18,30,251.0,44.0,2.7,20.4,75.0,33.77,22.74
2018,8,5,18,45,153.0,27.5,2.5,19.4,44.0,21.29,8.65
2018,8,5,19,0,55.0,11.0,2.3,18.4,13.0,9.39,0.0
2018,8,5,19,15,27.5,5.5,2.4,17.9,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.3,12.6,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.5,13.0,6.0,16.7,0.0
2018,8,6,5,45,43.5,18.0,1.7,13.35,23.0,69.75,45.89
2018,8,6,6,0,69.0,31.0,1.9,13.7,40.0,109.09,86.84
2018,8,6,6,15,98.5,53.5,1.85,14.1,72.5,151.39,124.97
2018,8,6,6,30,128.0,76.0,1.8,14.5,105.0,207.24,173.23
2018,8,6,6,45,156.5,102.0,1.75,14.9,147.0,267.58,223.68
2018,8,6,7,0,185.0,128.0,1.7,15.3,189.0,327.56,272.16
2018,8,6,7,15,210.5,154.0,1.65,15.95,234.5,384.45,316.15
2018,8,6,7,30,236.0,180.0,1.6,16.6,280.0,461.12,373.46
2018,8,6,7,45,258.5,203.5,1.6,17.25,326.0,511.19,409.02
2018,8,6,8,0,281.0,227.0,1.6,17.9,372.0,560.35,443.05
2018,8,6,8,15,301.0,247.5,1.55,18.85,416.5,602.09,469.97
2018,8,6,8,30,321.0,268.0,1.5,19.8,461.0,642.48,495.19
2018,8,6,8,45,338.0,286.0,1.45,20.7,503.0,675.27,514.48
2018,8,6,9,0,355.0,304.0,1.4,21.6,545.0,706.27,532.13
2018,8,6,9,15,376.5,316.0,1.5,22.7,585.5,732.98,547.68
2018,8,6,9,30,398.0,328.0,1.6,23.8,626.0,757.62,561.65
2018,8,6,9,45,420.0,335.5,1.65,24.85,663.0,775.56,570.75
2018,8,6,10,0,442.0,343.0,1.7,25.9,700.0,807.34,588.6
2018,8,6,10,15,452.5,350.5,1.85,26.7,727.5,808.3,587.47
2018,8,6,10,30,463.0,358.0,2.0,27.5,755.0,806.49,584.78
2018,8,6,10,45,471.0,364.0,2.2,28.3,776.5,798.22,578.15
2018,8,6,11,0,479.0,370.0,2.4,29.1,798.0,787.25,569.66
2018,8,6,11,15,487.0,372.0,2.55,29.75,813.5,770.12,557.08
2018,8,6,11,30,495.0,374.0,2.7,30.4,829.0,750.52,542.75
2018,8,6,11,45,501.0,374.0,2.85,31.0,837.5,725.35,524.62
2018,8,6,12,0,507.0,374.0,3.0,31.6,846.0,698.18,504.9
2018,8,6,12,15,562.0,340.5,3.1,32.0,863.5,676.44,489.7
2018,8,6,12,30,617.0,307.0,3.2,32.4,881.0,646.55,468.3
2018,8,6,12,45,687.5,262.0,3.3,32.8,896.5,615.8,445.61
2018,8,6,13,0,758.0,217.0,3.4,33.2,912.0,578.1,416.9
2018,8,6,13,15,761.0,210.5,3.5,33.3,898.5,528.68,379.0
2018,8,6,13,30,764.0,204.0,3.6,33.4,885.0,478.36,339.37
2018,8,6,13,45,767.0,196.5,3.65,33.45,865.0,426.59,297.61
2018,8,6,14,0,770.0,189.0,3.7,33.5,845.0,374.23,254.49
2018,8,6,14,15,765.5,183.5,3.75,33.3,816.5,320.7,210.5
2018,8,6,14,30,761.0,178.0,3.8,33.1,788.0,267.63,167.41
2018,8,6,14,45,755.5,171.0,3.85,32.9,754.0,214.13,126.44
2018,8,6,15,0,750.0,164.0,3.9,32.7,720.0,161.57,91.88
2018,8,6,15,15,734.5,160.0,3.9,32.7,679.0,111.5,70.61
2018,8,6,15,30,719.0,156.0,3.9,32.7,638.0,96.31,72.62
2018,8,6,15,45,700.5,151.0,3.85,31.9,593.5,95.85,72.72
2018,8,6,16,0,682.0,146.0,3.8,31.1,549.0,95.27,72.72
2018,8,6,16,15,652.0,141.5,3.75,30.45,500.0,94.75,72.73
2018,8,6,16,30,622.0,137.0,3.7,29.8,451.0,94.19,72.72
2018,8,6,16,45,581.0,131.0,3.6,29.1,399.5,92.35,71.67
2018,8,6,17,0,540.0,125.0,3.5,28.4,348.0,88.19,68.65
2018,8,6,17,15,484.5,116.5,3.3,27.25,296.0,83.16,64.95
2018,8,6,17,30,429.0,108.0,3.1,26.1,244.0,78.0,61.0
2018,8,6,17,45,360.0,94.0,2.9,25.0,194.0,68.75,53.35
2018,8,6,18,0,291.0,80.0,2.7,23.9,144.0,59.23,45.21
2018,8,6,18,15,222.5,60.0,2.6,22.85,101.5,45.06,32.8
2018,8,6,18,30,154.0,40.0,2.5,21.8,59.0,31.14,20.31
2018,8,6,18,45,91.0,23.5,2.4,20.75,33.5,18.58,5.98
2018,8,6,19,0,28.0,7.0,2.3,19.7,8.0,5.97,0.0
2018,8,6,19,15,14.0,3.5,2.35,19.25,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.0,1.95,13.2,4.5,0.0,0.0
2018,8,7,5,30,31.0,8.0,2.2,13.6,9.0,28.22,0.0
2018,8,7,5,45,75.0,24.0,2.4,13.95,32.0,106.85,70.94
2018,8,7,6,0,119.0,40.0,2.6,14.3,55.0,166.17,134.18
2018,8,7,6,15,164.5,62.0,2.55,14.75,93.5,236.45,196.15
2018,8,7,6,30,210.0,84.0,2.5,15.2,132.0,307.15,256.56
2018,8,7,6,45,250.0,105.5,2.5,15.65,176.5,373.29,311.17
2018,8,7,7,0,290.0,127.0,2.5,16.1,221.0,440.2,364.37
2018,8,7,7,15,312.0,141.5,2.45,16.8,259.0,481.04,394.68
2018,8,7,7,30,334.0,156.0,2.4,17.5,297.0,521.96,424.05
2018,8,7,7,45,344.0,176.5,2.4,18.2,337.5,558.74,449.06
2018,8,7,8,0,354.0,197.0,2.4,18.9,378.0,593.99,472.3
2018,8,7,8,15,392.5,212.0,2.4,19.6,431.5,649.11,510.32
2018,8,7,8,30,431.0,227.0,2.4,20.3,485.0,725.2,561.64
2018,8,7,8,45,473.0,236.5,2.4,20.95,539.5,775.01,593.72
2018,8,7,9,0,515.0,246.0,2.4,21.6,594.0,822.65,623.78
2018,8,7,9,15,516.0,261.5,2.45,22.15,628.5,832.98,627.58
2018,8,7,9,30,517.0,277.0,2.5,22.7,663.0,840.51,629.88
2018,8,7,9,45,508.5,296.5,2.55,23.3,691.0,839.95,626.4
2018,8,7,10,0,500.0,316.0,2.6,23.9,719.0,836.58,621.23
2018,8,7,10,15,510.5,323.0,2.7,24.3,747.0,836.41,619.8
2018,8,7,10,30,521.0,330.0,2.8,24.7,775.0,833.33,616.42
2018,8,7,10,45,528.5,335.0,2.85,25.1,796.5,822.72,607.69
2018,8,7,11,0,536.0,340.0,2.9,25.5,818.0,809.34,597.16
2018,8,7,11,15,543.0,342.0,3.0,25.6,833.5,790.13,583.7
2018,8,7,11,30,550.0,344.0,3.1,25.7,849.0,768.4,568.39
2018,8,7,11,45,555.0,344.0,3.2,25.8,857.0,741.01,549.02
2018,8,7,12,0,560.0,344.0,3.3,25.9,865.0,711.58,527.94
2018,8,7,12,15,574.5,335.0,3.35,25.9,869.0,679.63,504.98
2018,8,7,12,30,589.0,326.0,3.4,25.9,873.0,645.53,479.98
2018,8,7,12,45,606.5,313.0,3.45,25.9,872.0,604.53,449.57
2018,8,7,13,0,624.0,300.0,3.5,25.9,871.0,565.14,419.39
2018,8,7,13,15,624.5,294.5,3.5,25.8,858.0,520.69,384.66
2018,8,7,13,30,625.0,289.0,3.5,25.7,845.0,475.86,348.77
2018,8,7,13,45,624.5,281.0,3.55,25.6,824.5,428.71,310.4
2018,8,7,14,0,624.0,273.0,3.6,25.5,804.0,381.6,271.3
2018,8,7,14,15,619.5,265.0,3.55,25.25,776.5,333.6,231.38
2018,8,7,14,30,615.0,257.0,3.5,25.0,749.0,286.35,192.57
2018,8,7,14,45,609.5,247.5,3.5,24.75,716.5,238.85,155.76
2018,8,7,15,0,604.0,238.0,3.5,24.5,684.0,193.78,125.73
2018,8,7,15,15,587.5,230.5,3.5,24.5,644.0,148.69,105.44
2018,8,7,15,30,571.0,223.0,3.5,24.5,604.0,135.79,107.73
2018,8,7,15,45,558.0,210.5,3.45,23.7,561.5,131.23,104.61
2018,8,7,16,0,545.0,198.0,3.4,22.9,519.0,126.3,101.16
2018,8,7,16,15,531.0,183.5,3.3,22.3,474.0,119.76,96.25
2018,8,7,16,30,517.0,169.0,3.2,21.7,429.0,112.78,90.92
2018,8,7,16,45,492.0,155.0,3.15,21.15,381.0,105.54,85.28
2018,8,7,17,0,467.0,141.0,3.1,20.6,333.0,97.89,79.2
2018,8,7,17,15,430.0,126.5,3.0,19.85,284.5,89.38,72.32
2018,8,7,17,30,393.0,112.0,2.9,19.1,236.0,80.5,64.94
2018,8,7,17,45,347.0,95.0,2.8,18.35,189.5,69.41,55.41
2018,8,7,18,0,301.0,78.0,2.7,17.6,143.0,57.91,45.24
2018,8,7,18,15,238.5,59.0,2.65,17.0,102.0,44.44,33.07
2018,8,7,18,30,176.0,40.0,2.6,16.4,61.0,30.56,20.24
2018,8,7,18,45,108.5,24.5,2.55,15.85,35.5,18.93,5.38
2018,8,7,19,0,41.0,9.0,2.5,15.3,10.0,7.68,0.0
2018,8,7,19,15,20.5,4.5,2.5,15.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,2.3,13.4,14.0,55.05,0.0
2018,8,8,5,45,156.0,28.0,2.5,14.0,44.5,192.25,126.87
2018,8,8,6,0,247.0,44.0,2.7,14.6,75.0,291.86,236.64
2018,8,8,6,15,279.0,59.0,2.65,15.25,109.5,343.09,283.84
2018,8,8,6,30,311.0,74.0,2.6,15.9,144.0,396.24,329.32
2018,8,8,6,45,252.5,98.0,2.5,16.55,164.5,364.15,302.65
2018,8,8,7,0,194.0,122.0,2.4,17.2,185.0,346.32,285.94
2018,8,8,7,15,218.0,142.5,2.35,17.9,224.5,395.28,323.94
2018,8,8,7,30,242.0,163.0,2.3,18.6,264.0,444.06,360.22
2018,8,8,7,45,376.5,160.5,2.25,19.35,341.5,592.3,472.96
2018,8,8,8,0,511.0,158.0,2.2,20.1,419.0,723.16,566.67
2018,8,8,8,15,600.5,150.5,2.2,20.9,486.5,815.05,626.97
2018,8,8,8,30,690.0,143.0,2.2,21.7,554.0,897.51,678.87
2018,8,8,8,45,730.5,141.0,2.15,22.5,606.5,934.63,698.43
2018,8,8,9,0,771.0,139.0,2.1,23.3,659.0,968.68,715.99
2018,8,8,9,15,761.5,154.0,2.1,24.05,694.0,969.32,712.26
2018,8,8,9,30,752.0,169.0,2.1,24.8,729.0,966.18,706.62
2018,8,8,9,45,732.5,189.5,2.1,25.6,756.0,955.44,696.14
2018,8,8,10,0,713.0,210.0,2.1,26.4,783.0,941.01,683.57
2018,8,8,10,15,727.0,210.5,2.15,27.05,813.0,935.09,677.64
2018,8,8,10,30,741.0,211.0,2.2,27.7,843.0,925.62,669.47
2018,8,8,10,45,753.5,210.0,2.25,28.35,867.0,909.78,657.34
2018,8,8,11,0,766.0,209.0,2.3,29.0,891.0,890.49,643.14
2018,8,8,11,15,774.0,208.0,2.35,29.45,907.0,864.02,624.53
2018,8,8,11,30,782.0,207.0,2.4,29.9,923.0,828.42,599.77
2018,8,8,11,45,788.5,205.0,2.45,30.35,932.0,795.05,576.07
2018,8,8,12,0,795.0,203.0,2.5,30.8,941.0,759.1,550.25
2018,8,8,12,15,789.5,206.5,2.55,31.0,939.0,716.94,520.16
2018,8,8,12,30,784.0,210.0,2.6,31.2,937.0,673.44,488.57
2018,8,8,12,45,774.0,214.0,2.7,31.45,926.5,627.49,454.63
2018,8,8,13,0,764.0,218.0,2.8,31.7,916.0,579.07,418.17
2018,8,8,13,15,763.0,214.0,2.85,31.75,901.0,529.03,379.84
2018,8,8,13,30,762.0,210.0,2.9,31.8,886.0,478.4,340.0
2018,8,8,13,45,759.5,205.0,2.95,31.8,864.0,426.1,297.98
2018,8,8,14,0,757.0,200.0,3.0,31.8,842.0,373.74,255.04
2018,8,8,14,15,750.5,195.5,3.05,31.65,813.0,320.74,211.51
2018,8,8,14,30,744.0,191.0,3.1,31.5,784.0,268.45,169.18
2018,8,8,14,45,735.0,185.0,3.15,31.3,749.0,215.72,129.24
2018,8,8,15,0,726.0,179.0,3.2,31.1,714.0,164.35,96.27
2018,8,8,15,15,710.5,174.0,3.2,31.1,673.0,114.87,76.59
2018,8,8,15,30,695.0,169.0,3.2,31.1,632.0,104.27,79.54
2018,8,8,15,45,677.5,162.0,3.3,30.2,587.0,102.87,78.95
2018,8,8,16,0,660.0,155.0,3.4,29.3,542.0,101.27,78.2
2018,8,8,16,15,638.0,146.5,3.4,28.5,494.0,98.37,76.33
2018,8,8,16,30,616.0,138.0,3.4,27.7,446.0,95.2,74.23
2018,8,8,16,45,584.5,129.5,3.4,26.9,396.0,91.67,71.78
2018,8,8,17,0,553.0,121.0,3.4,26.1,346.0,85.88,67.39
2018,8,8,17,15,510.5,110.0,3.3,24.95,295.5,79.21,62.24
2018,8,8,17,30,468.0,99.0,3.2,23.8,245.0,72.3,56.72
2018,8,8,17,45,413.0,86.0,3.1,22.7,197.0,63.64,49.46
2018,8,8,18,0,358.0,73.0,3.0,21.6,149.0,54.71,41.72
2018,8,8,18,15,284.5,56.5,2.9,20.65,106.5,42.86,31.15
2018,8,8,18,30,211.0,40.0,2.8,19.7,64.0,30.7,19.93
2018,8,8,18,45,129.5,24.5,2.7,18.8,37.0,18.99,3.9
2018,8,8,19,0,48.0,9.0,2.6,17.9,10.0,7.68,0.0
2018,8,8,19,15,24.0,4.5,2.55,17.5,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,1.55,12.45,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,1.8,13.0,11.0,42.28,0.0
2018,8,9,5,45,123.0,26.5,2.0,13.55,39.0,164.14,103.18
2018,8,9,6,0,197.0,43.0,2.2,14.1,67.0,252.02,203.65
2018,8,9,6,15,264.0,60.5,2.15,14.75,109.5,333.5,275.63
2018,8,9,6,30,331.0,78.0,2.1,15.4,152.0,418.96,347.2
2018,8,9,6,45,378.0,93.0,2.05,16.1,198.0,486.71,401.3
2018,8,9,7,0,425.0,108.0,2.0,16.8,244.0,555.95,453.86
2018,8,9,7,15,472.5,119.0,1.95,17.8,295.5,621.3,500.16
2018,8,9,7,30,520.0,130.0,1.9,18.8,347.0,687.11,544.69
2018,8,9,7,45,557.5,138.5,1.9,19.8,398.5,739.91,578.38
2018,8,9,8,0,595.0,147.0,1.9,20.8,450.0,800.7,616.62
2018,8,9,8,15,622.5,154.0,1.9,21.7,498.5,840.3,639.24
2018,8,9,8,30,650.0,161.0,1.9,22.6,547.0,877.4,659.84
2018,8,9,8,45,673.0,165.5,1.85,23.5,592.5,904.47,672.82
2018,8,9,9,0,696.0,170.0,1.8,24.4,638.0,928.5,683.65
2018,8,9,9,15,711.5,175.0,1.8,25.35,679.0,942.32,688.21
2018,8,9,9,30,727.0,180.0,1.8,26.3,720.0,952.77,690.75
2018,8,9,9,45,739.5,184.0,1.8,27.25,755.5,955.68,688.6
2018,8,9,10,0,752.0,188.0,1.8,28.2,791.0,955.07,684.42
2018,8,9,10,15,763.0,190.0,1.8,28.95,821.0,947.36,676.49
2018,8,9,10,30,774.0,192.0,1.8,29.7,851.0,936.12,666.59
2018,8,9,10,45,783.0,192.5,1.85,30.45,874.0,910.46,648.29
2018,8,9,11,0,792.0,193.0,1.9,31.2,897.0,889.78,633.39
2018,8,9,11,15,798.5,193.0,2.0,31.75,913.0,863.27,615.74
2018,8,9,11,30,805.0,193.0,2.1,32.3,929.0,833.75,595.69
2018,8,9,11,45,809.5,192.5,2.15,32.9,937.5,799.41,571.31
2018,8,9,12,0,814.0,192.0,2.2,33.5,946.0,762.54,544.96
2018,8,9,12,15,807.5,196.0,2.35,33.7,943.5,719.47,515.33
2018,8,9,12,30,801.0,200.0,2.5,33.9,941.0,675.08,484.03
2018,8,9,12,45,790.5,204.0,2.6,34.15,930.0,627.31,449.25
2018,8,9,13,0,780.0,208.0,2.7,34.4,919.0,578.57,412.92
2018,8,9,13,15,777.5,206.0,2.8,34.4,904.5,528.56,375.17
2018,8,9,13,30,775.0,204.0,2.9,34.4,890.0,478.0,335.86
2018,8,9,13,45,770.5,200.0,3.0,34.4,867.0,424.96,293.74
2018,8,9,14,0,766.0,196.0,3.1,34.4,844.0,372.03,250.8
2018,8,9,14,15,757.5,192.5,3.15,34.15,814.5,318.66,207.5
2018,8,9,14,30,749.0,189.0,3.2,33.9,785.0,266.18,165.58
2018,8,9,14,45,738.5,184.5,3.25,33.7,749.5,213.85,126.54
2018,8,9,15,0,728.0,180.0,3.3,33.5,714.0,163.03,94.77
2018,8,9,15,15,711.5,175.0,3.3,33.5,672.5,113.38,76.04
2018,8,9,15,30,695.0,170.0,3.3,33.5,631.0,105.14,79.45
2018,8,9,15,45,676.0,163.5,3.3,32.65,585.5,104.04,79.1
2018,8,9,16,0,657.0,157.0,3.3,31.8,540.0,102.79,78.62
2018,8,9,16,15,633.5,148.5,3.25,31.05,491.5,99.9,76.78
2018,8,9,16,30,610.0,140.0,3.2,30.3,443.0,96.77,74.72
2018,8,9,16,45,578.0,131.0,3.15,29.6,393.0,92.91,72.01
2018,8,9,17,0,546.0,122.0,3.1,28.9,343.0,86.53,67.15
2018,8,9,17,15,503.5,111.5,2.95,27.8,293.0,80.22,62.35
2018,8,9,17,30,461.0,101.0,2.8,26.7,243.0,73.68,57.19
2018,8,9,17,45,405.5,87.0,2.65,25.65,194.5,64.34,49.43
2018,8,9,18,0,350.0,73.0,2.5,24.6,146.0,54.71,41.15
2018,8,9,18,15,276.5,56.5,2.35,23.6,104.0,42.86,30.7
2018,8,9,18,30,203.0,40.0,2.2,22.6,62.0,30.7,19.52
2018,8,9,18,45,121.0,23.5,2.1,21.6,35.0,18.22,1.67
2018,8,9,19,0,39.0,7.0,2.0,20.6,8.0,5.97,0.0
2018,8,9,19,15,19.5,3.5,2.1,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.25,19.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,8,10,5,30,101.0,12.0,2.2,14.6,15.0,79.73,0.0
2018,8,10,5,45,223.0,25.5,2.45,15.15,48.0,234.63,141.08
2018,8,10,6,0,345.0,39.0,2.7,15.7,81.0,360.9,289.84
2018,8,10,6,15,424.5,49.0,2.7,16.4,125.5,450.18,368.0
2018,8,10,6,30,504.0,59.0,2.7,17.1,170.0,543.72,444.2
2018,8,10,6,45,556.0,67.0,2.65,17.85,219.5,614.18,498.43
2018,8,10,7,0,608.0,75.0,2.6,18.6,269.0,685.63,550.41
2018,8,10,7,15,645.0,81.5,2.6,19.6,320.0,741.63,588.16
2018,8,10,7,30,682.0,88.0,2.6,20.6,371.0,796.85,623.71
2018,8,10,7,45,707.0,94.0,2.6,21.65,421.0,838.58,648.27
2018,8,10,8,0,732.0,100.0,2.6,22.7,471.0,878.29,670.72
2018,8,10,8,15,753.5,104.5,2.6,23.5,519.5,904.05,683.73
2018,8,10,8,30,775.0,109.0,2.6,24.3,568.0,933.6,699.21
2018,8,10,8,45,790.5,112.5,2.6,25.1,612.5,952.91,707.62
2018,8,10,9,0,806.0,116.0,2.6,25.9,657.0,968.96,713.94
2018,8,10,9,15,811.5,122.5,2.65,26.65,695.5,975.04,714.4
2018,8,10,9,30,817.0,129.0,2.7,27.4,734.0,977.55,712.77
2018,8,10,9,45,818.0,136.5,2.75,28.1,767.0,973.12,706.97
2018,8,10,10,0,819.0,144.0,2.8,28.8,800.0,965.12,699.08
2018,8,10,10,15,827.5,146.0,2.85,29.3,829.0,955.01,690.59
2018,8,10,10,30,836.0,148.0,2.9,29.8,858.0,941.36,679.95
2018,8,10,10,45,843.0,148.5,3.0,30.3,880.5,921.35,665.7
2018,8,10,11,0,850.0,149.0,3.1,30.8,903.0,897.98,649.35
2018,8,10,11,15,854.0,150.0,3.15,31.05,918.0,859.15,623.2
2018,8,10,11,30,858.0,151.0,3.2,31.3,933.0,828.44,602.46
2018,8,10,11,45,859.5,150.5,3.3,31.6,939.5,791.88,577.8
2018,8,10,12,0,861.0,150.0,3.4,31.9,946.0,753.01,549.91
2018,8,10,12,15,859.0,151.5,3.4,32.2,945.0,711.16,519.0
2018,8,10,12,30,857.0,153.0,3.4,32.5,944.0,667.59,486.33
2018,8,10,12,45,852.0,154.5,3.45,32.75,935.0,623.58,452.85
2018,8,10,13,0,847.0,156.0,3.5,33.0,926.0,574.37,414.99
2018,8,10,13,15,843.5,154.5,3.55,33.05,910.0,522.86,374.87
2018,8,10,13,30,840.0,153.0,3.6,33.1,894.0,470.71,333.17
2018,8,10,13,45,834.5,151.0,3.65,33.15,871.0,417.01,289.32
2018,8,10,14,0,829.0,149.0,3.7,33.2,848.0,363.3,244.65
2018,8,10,14,15,821.0,146.5,3.75,32.95,818.5,308.78,199.5
2018,8,10,14,30,813.0,144.0,3.8,32.7,789.0,254.92,155.77
2018,8,10,14,45,802.0,141.0,3.9,32.45,753.0,201.18,115.41
2018,8,10,15,0,791.0,138.0,4.0,32.2,717.0,148.85,83.12
2018,8,10,15,15,776.0,135.5,4.0,32.2,676.0,98.34,74.24
2018,8,10,15,30,761.0,133.0,4.0,32.2,635.0,84.07,62.96
2018,8,10,15,45,741.5,129.0,4.0,31.25,589.5,83.59,63.02
2018,8,10,16,0,722.0,125.0,4.0,30.3,544.0,83.03,63.02
2018,8,10,16,15,696.5,120.0,3.9,29.55,495.0,81.62,62.28
2018,8,10,16,30,671.0,115.0,3.8,28.8,446.0,80.12,61.45
2018,8,10,16,45,638.5,108.5,3.75,28.05,395.5,77.35,59.55
2018,8,10,17,0,606.0,102.0,3.7,27.3,345.0,74.43,57.48
2018,8,10,17,15,562.5,94.0,3.55,26.25,294.5,70.12,54.24
2018,8,10,17,30,519.0,86.0,3.4,25.2,244.0,65.65,50.73
2018,8,10,17,45,459.0,75.5,3.25,24.2,195.5,58.82,45.01
2018,8,10,18,0,399.0,65.0,3.1,23.2,147.0,49.27,36.72
2018,8,10,18,15,316.5,52.0,3.05,22.35,105.5,39.75,28.18
2018,8,10,18,30,234.0,39.0,3.0,21.5,64.0,30.07,18.94
2018,8,10,18,45,139.0,23.5,2.95,20.65,36.5,18.27,0.0
2018,8,10,19,0,44.0,8.0,2.9,19.8,9.0,6.83,0.0
2018,8,10,19,15,22.0,4.0,2.95,19.45,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
