Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.4,13.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,13.4,1.0,0.85,0.0
2018,8,21,5,45,0.0,4.5,2.6,13.7,4.5,3.69,0.0
2018,8,21,6,0,0.0,8.0,2.7,14.0,8.0,6.56,0.0
2018,8,21,6,15,0.0,13.5,2.65,14.35,13.5,11.09,3.63
2018,8,21,6,30,0.0,19.0,2.6,14.7,19.0,15.63,7.66
2018,8,21,6,45,0.0,26.0,2.55,15.1,26.0,21.42,12.71
2018,8,21,7,0,0.0,33.0,2.5,15.5,33.0,27.23,17.69
2018,8,21,7,15,0.0,42.0,2.45,16.0,42.0,34.7,24.01
2018,8,21,7,30,0.0,51.0,2.4,16.5,51.0,42.19,30.24
2018,8,21,7,45,0.0,74.0,2.3,17.05,74.0,61.39,46.19
2018,8,21,8,0,0.0,97.0,2.2,17.6,97.0,81.93,62.99
2018,8,21,8,15,0.5,124.0,2.15,18.15,124.5,107.45,83.61
2018,8,21,8,30,1.0,151.0,2.1,18.7,152.0,133.02,103.9
2018,8,21,8,45,3.0,167.5,2.1,19.25,169.5,149.67,116.79
2018,8,21,9,0,5.0,184.0,2.1,19.8,187.0,166.18,129.41
2018,8,21,9,15,7.5,198.5,2.1,20.3,203.5,181.09,140.68
2018,8,21,9,30,10.0,213.0,2.1,20.8,220.0,195.84,151.7
2018,8,21,9,45,11.5,228.0,2.15,21.3,236.5,209.86,162.03
2018,8,21,10,0,13.0,243.0,2.2,21.8,253.0,223.64,172.09
2018,8,21,10,15,15.5,261.5,2.25,22.25,274.0,241.27,185.1
2018,8,21,10,30,18.0,280.0,2.3,22.7,295.0,258.47,197.65
2018,8,21,10,45,26.0,314.5,2.4,23.1,336.5,307.66,234.46
2018,8,21,11,0,34.0,349.0,2.5,23.5,378.0,341.8,259.4
2018,8,21,11,15,35.0,355.5,2.6,23.8,386.0,342.82,259.58
2018,8,21,11,30,36.0,362.0,2.7,24.1,394.0,343.42,259.6
2018,8,21,11,45,40.5,372.5,2.75,24.35,408.5,349.58,263.83
2018,8,21,12,0,45.0,383.0,2.8,24.6,423.0,354.76,267.31
2018,8,21,12,15,53.0,390.0,2.9,24.7,437.5,358.36,269.88
2018,8,21,12,30,61.0,397.0,3.0,24.8,452.0,360.71,271.49
2018,8,21,12,45,68.5,400.5,3.1,24.85,461.5,358.82,269.94
2018,8,21,13,0,76.0,404.0,3.2,24.9,471.0,355.77,267.44
2018,8,21,13,15,126.5,396.5,3.3,24.85,505.5,357.89,268.55
2018,8,21,13,30,177.0,389.0,3.4,24.8,540.0,358.18,267.46
2018,8,21,13,45,329.0,342.0,3.45,24.75,613.5,353.09,259.31
2018,8,21,14,0,481.0,295.0,3.5,24.7,687.0,331.75,236.43
2018,8,21,14,15,574.0,256.5,3.55,24.4,706.5,293.55,201.25
2018,8,21,14,30,667.0,218.0,3.6,24.1,726.0,242.73,156.88
2018,8,21,14,45,651.0,213.0,3.65,23.85,689.0,193.62,122.43
2018,8,21,15,0,635.0,208.0,3.7,23.6,652.0,146.83,98.79
2018,8,21,15,15,617.0,201.0,3.7,23.6,610.5,123.52,98.03
2018,8,21,15,30,599.0,194.0,3.7,23.6,569.0,122.69,97.64
2018,8,21,15,45,573.0,186.5,3.7,22.75,523.0,120.13,96.12
2018,8,21,16,0,547.0,179.0,3.7,21.9,477.0,117.39,94.46
2018,8,21,16,15,512.5,168.0,3.65,21.25,426.0,112.17,90.61
2018,8,21,16,30,478.0,157.0,3.6,20.6,375.0,106.68,86.48
2018,8,21,16,45,436.0,143.0,3.55,19.95,323.0,98.87,80.28
2018,8,21,17,0,394.0,129.0,3.5,19.3,271.0,90.72,73.66
2018,8,21,17,15,351.5,114.5,3.4,18.6,226.0,81.88,66.28
2018,8,21,17,30,309.0,100.0,3.3,17.9,181.0,74.11,59.61
2018,8,21,17,45,252.5,79.5,3.2,17.25,136.0,59.74,46.88
2018,8,21,18,0,196.0,59.0,3.1,16.6,91.0,45.02,33.57
2018,8,21,18,15,134.5,39.0,2.95,16.2,57.5,30.27,19.86
2018,8,21,18,30,73.0,19.0,2.8,15.8,24.0,15.16,1.24
2018,8,21,18,45,36.5,9.5,2.65,15.45,12.0,8.11,0.0
2018,8,21,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,13.5,2.0,1.71,0.0
2018,8,22,5,45,8.5,9.5,1.35,14.05,10.0,14.21,0.0
2018,8,22,6,0,10.0,17.0,1.5,14.6,18.0,21.95,11.37
2018,8,22,6,15,24.5,32.5,1.55,15.05,36.5,50.77,37.53
2018,8,22,6,30,39.0,48.0,1.6,15.5,55.0,80.47,63.8
2018,8,22,6,45,19.5,61.5,1.65,15.95,65.0,78.19,61.55
2018,8,22,7,0,0.0,75.0,1.7,16.4,75.0,65.94,50.42
2018,8,22,7,15,0.0,76.5,1.65,16.85,76.5,65.14,49.64
2018,8,22,7,30,0.0,78.0,1.6,17.3,78.0,65.33,49.59
2018,8,22,7,45,0.0,86.0,1.6,17.8,86.0,72.2,55.06
2018,8,22,8,0,0.0,94.0,1.6,18.3,94.0,79.12,60.47
2018,8,22,8,15,0.0,111.5,1.65,18.85,111.5,95.0,73.15
2018,8,22,8,30,0.0,129.0,1.7,19.4,129.0,110.83,85.59
2018,8,22,8,45,3.0,156.0,1.7,20.0,158.0,138.59,107.56
2018,8,22,9,0,6.0,183.0,1.7,20.6,187.0,166.25,129.04
2018,8,22,9,15,24.0,232.5,1.75,21.2,249.5,247.31,192.34
2018,8,22,9,30,42.0,282.0,1.8,21.8,312.0,313.59,242.34
2018,8,22,9,45,99.0,323.5,1.85,22.45,399.0,407.17,312.73
2018,8,22,10,0,156.0,365.0,1.9,23.1,486.0,516.01,391.31
2018,8,22,10,15,325.0,330.0,2.0,23.6,594.5,643.6,484.54
2018,8,22,10,30,494.0,295.0,2.1,24.1,703.0,762.23,567.67
2018,8,22,10,45,638.0,241.5,2.15,24.65,782.5,820.16,607.1
2018,8,22,11,0,782.0,188.0,2.2,25.2,862.0,858.14,632.4
2018,8,22,11,15,807.0,178.5,2.3,25.6,884.0,837.59,617.72
2018,8,22,11,30,832.0,169.0,2.4,26.0,906.0,812.95,600.38
2018,8,22,11,45,838.0,166.5,2.45,26.35,913.5,776.39,573.91
2018,8,22,12,0,844.0,164.0,2.5,26.7,921.0,737.18,545.23
2018,8,22,12,15,842.5,164.5,2.6,26.9,919.5,693.1,513.05
2018,8,22,12,30,841.0,165.0,2.7,27.1,918.0,647.26,478.81
2018,8,22,12,45,837.5,165.5,2.75,27.3,909.0,598.8,441.59
2018,8,22,13,0,834.0,166.0,2.8,27.5,900.0,549.22,402.56
2018,8,22,13,15,832.5,163.0,2.9,27.45,884.0,497.07,361.06
2018,8,22,13,30,831.0,160.0,3.0,27.4,868.0,444.15,317.69
2018,8,22,13,45,827.5,157.0,3.1,27.4,845.0,389.97,272.25
2018,8,22,14,0,824.0,154.0,3.2,27.4,822.0,335.62,226.03
2018,8,22,14,15,816.5,150.0,3.3,27.15,791.0,279.72,179.32
2018,8,22,14,30,809.0,146.0,3.4,26.9,760.0,224.53,135.35
2018,8,22,14,45,799.0,141.5,3.5,26.65,723.0,169.63,97.37
2018,8,22,15,0,789.0,137.0,3.6,26.4,686.0,116.12,72.13
2018,8,22,15,15,772.5,134.0,3.6,26.4,643.5,93.75,72.5
2018,8,22,15,30,756.0,131.0,3.6,26.4,601.0,85.04,65.51
2018,8,22,15,45,737.5,125.0,3.7,25.35,554.5,83.19,64.46
2018,8,22,16,0,719.0,119.0,3.8,24.3,508.0,81.18,63.27
2018,8,22,16,15,694.0,113.0,3.75,23.55,458.5,78.91,61.77
2018,8,22,16,30,669.0,107.0,3.7,22.8,409.0,76.49,60.12
2018,8,22,16,45,634.0,99.5,3.7,22.05,357.5,72.72,57.27
2018,8,22,17,0,599.0,92.0,3.7,21.3,306.0,68.77,54.2
2018,8,22,17,15,548.5,83.5,3.6,20.35,255.0,63.73,50.1
2018,8,22,17,30,498.0,75.0,3.5,19.4,204.0,58.54,45.7
2018,8,22,17,45,427.0,63.0,3.4,18.45,156.0,50.08,38.21
2018,8,22,18,0,356.0,51.0,3.3,17.5,108.0,39.18,28.34
2018,8,22,18,15,253.5,36.5,3.2,16.9,69.5,28.24,17.92
2018,8,22,18,30,151.0,22.0,3.1,16.3,31.0,17.13,0.0
2018,8,22,18,45,75.5,11.0,2.95,15.7,15.5,9.39,0.0
2018,8,22,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.4,12.2,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,8,23,5,45,63.0,15.0,1.95,13.6,19.5,57.95,0.0
2018,8,23,6,0,105.0,26.0,2.2,14.3,35.0,137.19,99.09
2018,8,23,6,15,190.5,44.5,2.25,14.75,75.0,252.49,205.99
2018,8,23,6,30,276.0,63.0,2.3,15.2,115.0,351.82,291.7
2018,8,23,6,45,169.0,75.5,2.4,15.65,110.5,260.1,216.91
2018,8,23,7,0,62.0,88.0,2.5,16.1,106.0,147.2,121.01
2018,8,23,7,15,33.0,104.5,2.5,16.55,114.5,138.22,112.28
2018,8,23,7,30,4.0,121.0,2.5,17.0,123.0,114.6,90.92
2018,8,23,7,45,13.5,146.5,2.45,17.5,153.0,148.31,118.71
2018,8,23,8,0,23.0,172.0,2.4,18.0,183.0,181.86,145.69
2018,8,23,8,15,55.0,206.0,2.4,18.5,236.0,266.38,213.65
2018,8,23,8,30,87.0,240.0,2.4,19.0,289.0,333.23,265.66
2018,8,23,8,45,103.0,264.0,2.4,19.5,327.0,371.21,293.73
2018,8,23,9,0,119.0,288.0,2.4,20.0,365.0,429.29,336.38
2018,8,23,9,15,147.5,308.0,2.45,20.45,409.5,472.6,367.85
2018,8,23,9,30,176.0,328.0,2.5,20.9,454.0,514.34,397.69
2018,8,23,9,45,213.0,343.0,2.55,21.35,502.5,556.88,427.95
2018,8,23,10,0,250.0,358.0,2.6,21.8,551.0,615.59,468.99
2018,8,23,10,15,310.5,352.0,2.7,22.15,601.0,652.02,495.01
2018,8,23,10,30,371.0,346.0,2.8,22.5,651.0,685.0,518.35
2018,8,23,10,45,482.0,312.5,2.85,22.85,720.0,745.64,561.54
2018,8,23,11,0,593.0,279.0,2.9,23.2,789.0,786.73,590.32
2018,8,23,11,15,666.5,251.5,2.95,23.45,833.5,793.7,594.86
2018,8,23,11,30,740.0,224.0,3.0,23.7,878.0,793.38,594.33
2018,8,23,11,45,740.5,225.5,3.05,23.95,884.0,757.56,567.76
2018,8,23,12,0,741.0,227.0,3.1,24.2,890.0,719.56,539.49
2018,8,23,12,15,737.0,229.5,3.2,24.25,888.0,677.48,508.38
2018,8,23,12,30,733.0,232.0,3.3,24.3,886.0,634.01,475.56
2018,8,23,12,45,725.5,233.5,3.35,24.35,875.5,586.74,439.04
2018,8,23,13,0,718.0,235.0,3.4,24.4,865.0,538.99,401.28
2018,8,23,13,15,714.0,232.0,3.5,24.3,848.5,489.33,361.49
2018,8,23,13,30,710.0,229.0,3.6,24.2,832.0,439.45,320.44
2018,8,23,13,45,704.0,225.0,3.65,24.1,808.5,388.2,277.43
2018,8,23,14,0,698.0,221.0,3.7,24.0,785.0,337.36,234.27
2018,8,23,14,15,687.5,216.5,3.75,23.75,754.0,285.79,191.27
2018,8,23,14,30,677.0,212.0,3.8,23.5,723.0,235.53,151.37
2018,8,23,14,45,664.0,206.0,3.85,23.2,686.5,185.53,116.88
2018,8,23,15,0,651.0,200.0,3.9,22.9,650.0,137.5,94.03
2018,8,23,15,15,632.5,193.5,3.9,22.9,608.5,119.69,95.19
2018,8,23,15,30,614.0,187.0,3.9,22.9,567.0,119.11,95.0
2018,8,23,15,45,591.5,179.0,3.9,22.0,521.5,116.37,93.33
2018,8,23,16,0,569.0,171.0,3.9,21.1,476.0,113.22,91.31
2018,8,23,16,15,539.5,161.0,3.9,20.45,427.5,108.52,87.86
2018,8,23,16,30,510.0,151.0,3.9,19.8,379.0,103.57,84.15
2018,8,23,16,45,471.5,138.5,3.85,19.15,329.0,96.61,78.64
2018,8,23,17,0,433.0,126.0,3.8,18.5,279.0,89.36,72.75
2018,8,23,17,15,383.5,111.0,3.75,17.8,230.0,79.97,64.84
2018,8,23,17,30,334.0,96.0,3.7,17.1,181.0,70.24,56.39
2018,8,23,17,45,272.5,77.0,3.6,16.4,136.0,57.2,44.74
2018,8,23,18,0,211.0,58.0,3.5,15.7,91.0,44.27,32.92
2018,8,23,18,15,142.5,38.5,3.45,15.4,57.0,29.81,19.13
2018,8,23,18,30,74.0,19.0,3.4,15.1,23.0,15.08,0.0
2018,8,23,18,45,37.0,9.5,3.35,14.75,11.5,8.11,0.0
2018,8,23,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.75,12.3,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,8,24,5,45,2.5,9.5,2.25,13.1,9.5,9.9,0.0
2018,8,24,6,0,0.0,17.0,2.5,13.5,17.0,14.01,4.66
2018,8,24,6,15,0.0,31.0,2.5,13.9,31.0,25.62,15.7
2018,8,24,6,30,0.0,45.0,2.5,14.3,45.0,38.45,27.0
2018,8,24,6,45,0.0,61.5,2.55,14.7,61.5,54.31,40.75
2018,8,24,7,0,0.0,78.0,2.6,15.1,78.0,69.74,53.93
2018,8,24,7,15,0.0,87.5,2.55,15.6,87.5,77.09,60.01
2018,8,24,7,30,0.0,97.0,2.5,16.1,97.0,84.75,66.18
2018,8,24,7,45,0.0,110.0,2.45,16.6,110.0,96.19,75.38
2018,8,24,8,0,0.0,123.0,2.4,17.1,123.0,107.59,84.38
2018,8,24,8,15,1.5,143.5,2.35,17.7,144.5,127.93,100.62
2018,8,24,8,30,3.0,164.0,2.3,18.3,166.0,148.12,116.45
2018,8,24,8,45,6.0,182.0,2.25,18.85,186.0,167.09,131.15
2018,8,24,9,0,9.0,200.0,2.2,19.4,206.0,185.88,145.51
2018,8,24,9,15,14.0,225.5,2.2,19.95,235.5,213.73,166.9
2018,8,24,9,30,19.0,251.0,2.2,20.5,265.0,241.14,187.58
2018,8,24,9,45,30.0,283.5,2.25,21.1,306.5,298.76,231.3
2018,8,24,10,0,41.0,316.0,2.3,21.7,348.0,337.79,259.99
2018,8,24,10,15,90.5,350.5,2.35,22.15,424.0,412.71,316.44
2018,8,24,10,30,140.0,385.0,2.4,22.6,500.0,499.81,379.9
2018,8,24,10,45,311.5,354.0,2.45,23.05,618.5,621.97,470.21
2018,8,24,11,0,483.0,323.0,2.5,23.5,737.0,731.36,547.77
2018,8,24,11,15,616.5,271.0,2.55,23.85,808.5,768.59,573.88
2018,8,24,11,30,750.0,219.0,2.6,24.2,880.0,794.7,592.14
2018,8,24,11,45,753.5,219.0,2.7,24.55,887.0,759.43,566.09
2018,8,24,12,0,757.0,219.0,2.8,24.9,894.0,721.78,538.37
2018,8,24,12,15,751.5,222.0,2.9,25.05,891.5,678.57,506.49
2018,8,24,12,30,746.0,225.0,3.0,25.2,889.0,634.06,472.94
2018,8,24,12,45,737.0,228.0,3.05,25.35,878.0,586.58,436.29
2018,8,24,13,0,728.0,231.0,3.1,25.5,867.0,538.68,398.46
2018,8,24,13,15,723.5,228.5,3.2,25.45,850.5,488.65,358.53
2018,8,24,13,30,719.0,226.0,3.3,25.4,834.0,438.42,317.36
2018,8,24,13,45,712.5,222.0,3.4,25.4,810.0,386.49,274.01
2018,8,24,14,0,706.0,218.0,3.5,25.4,786.0,335.02,230.56
2018,8,24,14,15,695.5,213.5,3.55,25.15,755.0,283.01,187.51
2018,8,24,14,30,685.0,209.0,3.6,24.9,724.0,232.29,147.69
2018,8,24,14,45,671.0,204.0,3.6,24.65,687.5,182.38,113.98
2018,8,24,15,0,657.0,199.0,3.6,24.4,651.0,134.55,92.48
2018,8,24,15,15,638.5,192.0,3.6,24.4,608.5,119.22,94.24
2018,8,24,15,30,620.0,185.0,3.6,24.4,566.0,118.25,93.72
2018,8,24,15,45,596.5,177.0,3.6,23.6,520.0,115.46,91.98
2018,8,24,16,0,573.0,169.0,3.6,22.8,474.0,112.24,89.88
2018,8,24,16,15,543.0,158.5,3.55,22.15,425.0,107.16,86.13
2018,8,24,16,30,513.0,148.0,3.5,21.5,376.0,101.82,82.1
2018,8,24,16,45,474.5,136.0,3.45,20.85,326.0,95.13,76.85
2018,8,24,17,0,436.0,124.0,3.4,20.2,276.0,88.16,71.22
2018,8,24,17,15,387.5,108.5,3.3,19.45,227.0,78.38,63.02
2018,8,24,17,30,339.0,93.0,3.2,18.7,178.0,68.25,54.26
2018,8,24,17,45,277.5,74.5,3.05,17.9,133.0,55.49,42.93
2018,8,24,18,0,216.0,56.0,2.9,17.1,88.0,42.32,30.96
2018,8,24,18,15,145.5,36.5,2.85,16.55,54.5,28.35,17.56
2018,8,24,18,30,75.0,17.0,2.8,16.0,21.0,13.56,0.0
2018,8,24,18,45,37.5,8.5,2.7,15.4,10.5,7.26,0.0
2018,8,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,10.85,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.5,11.5,3.0,0.0,0.0
2018,8,25,5,45,85.5,16.0,1.7,12.1,22.5,74.78,0.0
2018,8,25,6,0,155.0,29.0,1.9,12.7,42.0,200.37,140.46
2018,8,25,6,15,237.5,47.0,2.0,13.3,82.5,294.83,240.62
2018,8,25,6,30,320.0,65.0,2.1,13.9,123.0,391.42,324.54
2018,8,25,6,45,250.0,83.5,2.15,14.45,138.0,343.26,286.78
2018,8,25,7,0,180.0,102.0,2.2,15.0,153.0,308.0,256.98
2018,8,25,7,15,191.5,121.5,2.2,15.65,185.5,343.73,285.46
2018,8,25,7,30,203.0,141.0,2.2,16.3,218.0,378.77,312.07
2018,8,25,7,45,212.5,161.0,2.15,16.9,252.0,411.77,336.14
2018,8,25,8,0,222.0,181.0,2.1,17.5,286.0,443.7,358.7
2018,8,25,8,15,273.5,200.0,2.05,18.25,343.5,514.08,410.76
2018,8,25,8,30,325.0,219.0,2.0,19.0,401.0,583.7,460.25
2018,8,25,8,45,509.5,189.0,2.0,19.75,501.5,748.03,579.42
2018,8,25,9,0,694.0,159.0,2.0,20.5,602.0,900.03,680.4
2018,8,25,9,15,707.0,168.0,1.95,21.2,645.0,914.83,684.68
2018,8,25,9,30,720.0,177.0,1.9,21.9,688.0,926.11,688.09
2018,8,25,9,45,698.0,199.5,1.85,22.55,715.0,914.31,676.53
2018,8,25,10,0,676.0,222.0,1.8,23.2,742.0,898.87,662.86
2018,8,25,10,15,688.5,224.5,1.85,23.8,771.0,892.79,656.85
2018,8,25,10,30,701.0,227.0,1.9,24.4,800.0,883.18,648.46
2018,8,25,10,45,711.5,228.0,1.95,25.05,823.0,866.86,635.6
2018,8,25,11,0,722.0,229.0,2.0,25.7,846.0,847.18,620.54
2018,8,25,11,15,729.0,229.0,2.05,26.15,861.0,820.46,601.21
2018,8,25,11,30,736.0,229.0,2.1,26.6,876.0,790.79,579.76
2018,8,25,11,45,742.0,227.5,2.2,27.05,883.5,756.3,555.14
2018,8,25,12,0,748.0,226.0,2.3,27.5,891.0,719.3,528.34
2018,8,25,12,15,760.0,218.5,2.4,27.75,893.5,678.93,499.15
2018,8,25,12,30,772.0,211.0,2.5,28.0,896.0,636.1,467.41
2018,8,25,12,45,786.0,200.0,2.6,28.3,891.0,589.32,431.87
2018,8,25,13,0,800.0,189.0,2.7,28.6,886.0,542.08,394.8
2018,8,25,13,15,798.0,186.0,2.85,28.6,870.0,490.93,354.3
2018,8,25,13,30,796.0,183.0,3.0,28.6,854.0,439.15,312.08
2018,8,25,13,45,793.0,178.5,3.15,28.6,830.5,385.54,267.49
2018,8,25,14,0,790.0,174.0,3.3,28.6,807.0,331.81,222.25
2018,8,25,14,15,782.0,170.0,3.4,28.25,776.0,270.14,171.99
2018,8,25,14,30,774.0,166.0,3.5,27.9,745.0,215.58,129.57
2018,8,25,14,45,763.5,160.5,3.6,27.6,708.0,160.9,93.35
2018,8,25,15,0,753.0,155.0,3.7,27.3,671.0,107.77,71.11
2018,8,25,15,15,730.5,150.5,3.7,27.3,625.0,94.82,73.17
2018,8,25,15,30,708.0,146.0,3.7,27.3,579.0,94.33,72.99
2018,8,25,15,45,663.5,141.5,3.75,26.0,521.5,93.41,72.86
2018,8,25,16,0,619.0,137.0,3.8,24.7,464.0,92.51,72.74
2018,8,25,16,15,620.5,127.5,3.8,23.8,427.5,88.69,70.03
2018,8,25,16,30,622.0,118.0,3.8,22.9,391.0,84.51,66.98
2018,8,25,16,45,584.0,109.5,3.75,21.95,340.0,80.29,63.84
2018,8,25,17,0,546.0,101.0,3.7,21.0,289.0,75.89,60.44
2018,8,25,17,15,493.0,90.5,3.6,20.1,238.5,66.91,52.91
2018,8,25,17,30,440.0,80.0,3.5,19.2,188.0,59.83,46.81
2018,8,25,17,45,367.0,66.0,3.4,18.3,141.5,49.9,37.96
2018,8,25,18,0,294.0,52.0,3.3,17.4,95.0,39.74,28.62
2018,8,25,18,15,197.0,35.0,3.25,16.85,59.0,27.0,16.08
2018,8,25,18,30,100.0,18.0,3.2,16.3,23.0,14.01,0.0
2018,8,25,18,45,50.0,9.0,3.15,15.7,11.5,7.68,0.0
2018,8,25,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,8,26,5,45,67.0,10.5,2.3,12.3,15.5,56.79,0.0
2018,8,26,6,0,122.0,19.0,2.6,12.9,29.0,151.18,102.27
2018,8,26,6,15,141.5,28.0,2.65,13.45,47.5,182.59,148.79
2018,8,26,6,30,161.0,37.0,2.7,14.0,66.0,212.63,177.69
2018,8,26,6,45,117.5,41.5,2.75,14.55,66.5,162.64,136.51
2018,8,26,7,0,74.0,46.0,2.8,15.1,67.0,117.35,97.36
2018,8,26,7,15,37.0,54.5,2.7,15.65,65.0,82.53,66.33
2018,8,26,7,30,0.0,63.0,2.6,16.2,63.0,52.19,38.74
2018,8,26,7,45,23.0,109.0,2.55,16.75,120.0,127.7,102.73
2018,8,26,8,0,46.0,155.0,2.5,17.3,177.0,200.84,162.76
2018,8,26,8,15,129.5,188.0,2.45,18.0,258.5,337.37,273.26
2018,8,26,8,30,213.0,221.0,2.4,18.7,340.0,454.57,363.73
2018,8,26,8,45,498.5,172.0,2.35,19.35,481.0,716.45,561.56
2018,8,26,9,0,784.0,123.0,2.3,20.0,622.0,938.47,711.13
2018,8,26,9,15,825.0,117.0,2.3,20.65,672.5,964.05,722.45
2018,8,26,9,30,866.0,111.0,2.3,21.3,723.0,985.54,733.0
2018,8,26,9,45,884.0,109.5,2.3,22.0,761.0,975.02,722.42
2018,8,26,10,0,902.0,108.0,2.3,22.7,799.0,972.22,717.47
2018,8,26,10,15,911.0,108.0,2.4,23.3,828.5,958.83,706.95
2018,8,26,10,30,920.0,108.0,2.5,23.9,858.0,941.78,694.22
2018,8,26,10,45,926.5,108.5,2.55,24.45,881.0,919.42,677.79
2018,8,26,11,0,933.0,109.0,2.6,25.0,904.0,893.56,659.18
2018,8,26,11,15,937.0,109.5,2.75,25.35,919.0,862.28,638.23
2018,8,26,11,30,941.0,110.0,2.9,25.7,934.0,827.85,615.03
2018,8,26,11,45,944.0,109.0,3.0,26.1,941.0,788.38,587.76
2018,8,26,12,0,947.0,108.0,3.1,26.5,948.0,746.22,556.42
2018,8,26,12,15,943.5,110.0,3.2,26.65,945.5,699.85,521.87
2018,8,26,12,30,940.0,112.0,3.3,26.8,943.0,651.59,485.07
2018,8,26,12,45,933.0,114.0,3.4,26.95,931.5,599.78,444.69
2018,8,26,13,0,926.0,116.0,3.5,27.1,920.0,546.88,402.35
2018,8,26,13,15,922.0,114.5,3.6,27.0,902.0,491.92,357.63
2018,8,26,13,30,918.0,113.0,3.7,26.9,884.0,436.17,310.97
2018,8,26,13,45,912.5,111.5,3.8,26.85,859.0,379.34,262.37
2018,8,26,14,0,907.0,110.0,3.9,26.8,834.0,322.3,213.14
2018,8,26,14,15,898.5,108.5,3.95,26.5,802.0,264.62,164.53
2018,8,26,14,30,890.0,107.0,4.0,26.2,770.0,207.48,119.63
2018,8,26,14,45,879.0,105.0,4.1,25.9,732.0,150.57,82.72
2018,8,26,15,0,868.0,103.0,4.2,25.6,694.0,94.89,62.54
2018,8,26,15,15,853.0,100.0,4.2,25.6,650.0,73.72,56.21
2018,8,26,15,30,838.0,97.0,4.2,25.6,606.0,72.85,55.66
2018,8,26,15,45,817.5,94.0,4.2,24.5,557.5,71.83,55.24
2018,8,26,16,0,797.0,91.0,4.2,23.4,509.0,70.75,54.78
2018,8,26,16,15,769.0,87.0,4.15,22.6,457.5,68.79,53.48
2018,8,26,16,30,741.0,83.0,4.1,21.8,406.0,66.77,52.11
2018,8,26,16,45,703.0,78.5,4.05,21.05,353.0,58.81,45.56
2018,8,26,17,0,665.0,74.0,4.0,20.3,300.0,56.4,43.72
2018,8,26,17,15,612.0,67.0,3.9,19.4,247.5,51.91,39.98
2018,8,26,17,30,559.0,60.0,3.8,18.5,195.0,47.33,36.0
2018,8,26,17,45,478.5,51.5,3.65,17.6,147.0,41.27,30.5
2018,8,26,18,0,398.0,43.0,3.5,16.7,99.0,35.15,24.68
2018,8,26,18,15,271.5,30.5,3.45,16.15,61.5,25.23,14.29
2018,8,26,18,30,145.0,18.0,3.4,15.6,24.0,15.36,0.0
2018,8,26,18,45,72.5,9.0,3.3,15.05,12.0,7.68,0.0
2018,8,26,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,5,15,4.5,1.0,2.65,13.6,1.0,0.0,0.0
2018,8,27,5,30,9.0,2.0,2.8,13.9,2.0,0.0,0.0
2018,8,27,5,45,88.0,14.0,2.95,14.2,20.5,74.69,0.0
2018,8,27,6,0,167.0,26.0,3.1,14.5,39.0,200.96,131.21
2018,8,27,6,15,287.5,40.5,3.15,14.9,83.0,323.51,262.99
2018,8,27,6,30,408.0,55.0,3.2,15.3,127.0,451.36,372.36
2018,8,27,6,45,238.0,50.5,3.2,15.75,96.0,300.96,252.38
2018,8,27,7,0,68.0,46.0,3.2,16.2,65.0,112.05,92.1
2018,8,27,7,15,34.5,61.0,3.15,16.75,70.5,87.27,69.92
2018,8,27,7,30,1.0,76.0,3.1,17.3,76.0,64.55,49.0
2018,8,27,7,45,6.5,113.5,3.05,17.85,116.5,106.3,83.8
2018,8,27,8,0,12.0,151.0,3.0,18.4,157.0,148.8,118.41
2018,8,27,8,15,165.0,169.0,3.0,18.95,260.0,348.45,283.34
2018,8,27,8,30,318.0,187.0,3.0,19.5,363.0,536.96,429.8
2018,8,27,8,45,541.0,153.0,2.95,20.05,483.5,745.73,584.03
2018,8,27,9,0,764.0,119.0,2.9,20.6,604.0,913.0,696.94
2018,8,27,9,15,779.0,123.5,2.9,21.05,645.5,925.11,700.79
2018,8,27,9,30,794.0,128.0,2.9,21.5,687.0,933.65,703.69
2018,8,27,9,45,792.0,137.0,2.95,21.95,718.5,927.13,696.96
2018,8,27,10,0,790.0,146.0,3.0,22.4,750.0,917.09,688.16
2018,8,27,10,15,801.0,147.0,3.05,22.8,779.0,907.38,679.91
2018,8,27,10,30,812.0,148.0,3.1,23.2,808.0,894.08,669.37
2018,8,27,10,45,820.5,148.5,3.15,23.55,830.5,874.53,654.87
2018,8,27,11,0,829.0,149.0,3.2,23.9,853.0,851.58,638.19
2018,8,27,11,15,834.0,148.5,3.25,24.2,867.0,821.55,616.86
2018,8,27,11,30,839.0,148.0,3.3,24.5,881.0,788.57,593.28
2018,8,27,11,45,842.0,147.5,3.35,24.75,887.5,751.32,565.58
2018,8,27,12,0,845.0,147.0,3.4,25.0,894.0,711.58,535.64
2018,8,27,12,15,841.0,148.5,3.5,25.1,891.0,666.75,501.88
2018,8,27,12,30,837.0,150.0,3.6,25.2,888.0,620.33,466.17
2018,8,27,12,45,830.0,152.5,3.65,25.35,877.5,571.75,427.72
2018,8,27,13,0,823.0,155.0,3.7,25.5,867.0,522.33,387.67
2018,8,27,13,15,819.0,153.0,3.8,25.4,850.0,470.25,345.05
2018,8,27,13,30,815.0,151.0,3.9,25.3,833.0,417.64,300.85
2018,8,27,13,45,809.0,148.5,3.95,25.2,808.5,363.72,254.72
2018,8,27,14,0,803.0,146.0,4.0,25.1,784.0,309.92,208.34
2018,8,27,14,15,794.0,143.0,4.05,24.85,753.0,255.48,162.58
2018,8,27,14,30,785.0,140.0,4.1,24.6,722.0,201.92,120.63
2018,8,27,14,45,774.0,136.0,4.1,24.3,685.5,148.6,86.18
2018,8,27,15,0,763.0,132.0,4.1,24.0,649.0,96.79,75.64
2018,8,27,15,15,746.0,128.0,4.1,24.0,606.5,81.91,63.46
2018,8,27,15,30,729.0,124.0,4.1,24.0,564.0,81.27,63.12
2018,8,27,15,45,709.5,118.5,4.1,23.1,518.0,79.55,62.11
2018,8,27,16,0,690.0,113.0,4.1,22.2,472.0,77.7,60.97
2018,8,27,16,15,666.0,105.5,4.0,21.6,423.5,74.26,58.4
2018,8,27,16,30,642.0,98.0,3.9,21.0,375.0,70.61,55.6
2018,8,27,16,45,606.5,90.5,3.85,20.4,325.0,66.61,52.45
2018,8,27,17,0,571.0,83.0,3.8,19.8,275.0,62.44,49.07
2018,8,27,17,15,519.5,74.5,3.65,19.05,226.0,57.17,44.64
2018,8,27,17,30,468.0,66.0,3.5,18.3,177.0,51.75,39.88
2018,8,27,17,45,390.0,54.5,3.4,17.6,131.5,43.47,32.38
2018,8,27,18,0,312.0,43.0,3.3,16.9,86.0,33.18,22.89
2018,8,27,18,15,202.0,29.0,3.2,16.45,52.0,22.5,11.61
2018,8,27,18,30,92.0,15.0,3.1,16.0,18.0,12.8,0.0
2018,8,27,18,45,46.0,7.5,3.0,15.55,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,13.25,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,2.0,13.6,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.25,13.95,4.5,5.98,0.0
2018,8,28,6,0,3.0,8.0,2.5,14.3,8.0,8.99,0.19
2018,8,28,6,15,9.0,14.0,2.6,14.7,15.5,18.91,10.29
2018,8,28,6,30,15.0,20.0,2.7,15.1,23.0,29.24,19.69
2018,8,28,6,45,16.0,26.5,2.75,15.5,30.5,36.09,25.83
2018,8,28,7,0,17.0,33.0,2.8,15.9,38.0,42.95,31.84
2018,8,28,7,15,8.5,47.0,2.8,16.3,49.5,46.57,34.47
2018,8,28,7,30,0.0,61.0,2.8,16.7,61.0,50.52,37.28
2018,8,28,7,45,0.0,69.0,2.8,17.05,69.0,57.21,42.73
2018,8,28,8,0,0.0,77.0,2.8,17.4,77.0,63.9,48.11
2018,8,28,8,15,0.0,94.0,2.85,17.95,94.0,78.77,60.15
2018,8,28,8,30,0.0,111.0,2.9,18.5,111.0,94.08,72.39
2018,8,28,8,45,0.5,121.5,2.9,19.05,122.0,103.79,79.93
2018,8,28,9,0,1.0,132.0,2.9,19.6,133.0,113.46,87.36
2018,8,28,9,15,5.0,167.0,2.95,20.1,170.5,149.1,115.72
2018,8,28,9,30,9.0,202.0,3.0,20.6,208.0,184.67,143.51
2018,8,28,9,45,8.5,204.5,3.05,21.05,210.5,185.22,143.3
2018,8,28,10,0,8.0,207.0,3.1,21.5,213.0,185.88,143.28
2018,8,28,10,15,13.0,236.5,3.15,21.8,247.0,216.07,166.57
2018,8,28,10,30,18.0,266.0,3.2,22.1,281.0,245.6,189.03
2018,8,28,10,45,21.5,290.0,3.3,22.45,308.0,268.11,205.82
2018,8,28,11,0,25.0,314.0,3.4,22.8,335.0,301.17,230.48
2018,8,28,11,15,38.0,340.0,3.4,23.0,372.5,330.28,252.26
2018,8,28,11,30,51.0,366.0,3.4,23.2,410.0,357.25,272.19
2018,8,28,11,45,89.0,368.5,3.45,23.4,446.5,379.68,289.27
2018,8,28,12,0,127.0,371.0,3.5,23.6,483.0,403.46,306.97
2018,8,28,12,15,244.5,345.0,3.55,23.7,560.0,445.45,339.03
2018,8,28,12,30,362.0,319.0,3.6,23.8,637.0,474.68,360.25
2018,8,28,12,45,349.5,320.5,3.65,23.9,625.0,441.46,333.87
2018,8,28,13,0,337.0,322.0,3.7,24.0,613.0,411.47,309.81
2018,8,28,13,15,395.5,306.0,3.7,23.95,640.5,395.53,295.44
2018,8,28,13,30,454.0,290.0,3.7,23.9,668.0,376.06,277.13
2018,8,28,13,45,676.5,194.0,3.75,23.85,738.5,345.56,245.33
2018,8,28,14,0,899.0,98.0,3.8,23.8,809.0,305.52,202.47
2018,8,28,14,15,893.0,96.0,3.75,23.6,778.5,248.59,153.82
2018,8,28,14,30,887.0,94.0,3.7,23.4,748.0,191.94,109.23
2018,8,28,14,45,878.5,91.0,3.7,23.25,711.0,134.95,73.14
2018,8,28,15,0,870.0,88.0,3.7,23.1,674.0,78.97,61.04
2018,8,28,15,15,855.5,86.0,3.7,23.1,631.0,75.34,58.2
2018,8,28,15,30,841.0,84.0,3.7,23.1,588.0,74.12,57.35
2018,8,28,15,45,825.0,80.5,3.65,22.4,541.5,62.98,48.24
2018,8,28,16,0,809.0,77.0,3.6,21.7,495.0,61.26,47.09
2018,8,28,16,15,787.0,73.0,3.5,21.2,445.5,59.01,45.42
2018,8,28,16,30,765.0,69.0,3.4,20.7,396.0,56.65,43.64
2018,8,28,16,45,731.5,65.0,3.35,20.15,344.5,54.08,41.65
2018,8,28,17,0,698.0,61.0,3.3,19.6,293.0,51.46,39.55
2018,8,28,17,15,648.0,56.0,3.2,18.95,241.5,47.85,36.49
2018,8,28,17,30,598.0,51.0,3.1,18.3,190.0,40.62,30.12
2018,8,28,17,45,517.5,43.5,2.95,17.65,142.0,35.06,25.01
2018,8,28,18,0,437.0,36.0,2.8,17.0,94.0,29.47,19.62
2018,8,28,18,15,299.5,26.0,2.7,16.5,57.5,21.51,10.19
2018,8,28,18,30,162.0,16.0,2.6,16.0,21.0,13.66,0.0
2018,8,28,18,45,81.0,8.0,2.45,15.55,10.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,8,29,5,45,140.0,14.5,1.6,13.95,23.5,111.91,0.0
2018,8,29,6,0,263.0,26.0,1.8,14.6,45.0,270.14,158.94
2018,8,29,6,15,370.5,36.0,1.9,15.15,86.5,385.63,308.43
2018,8,29,6,30,478.0,46.0,2.0,15.7,128.0,497.89,404.4
2018,8,29,6,45,544.5,53.0,2.05,16.3,177.5,576.87,468.48
2018,8,29,7,0,611.0,60.0,2.1,16.9,227.0,657.77,530.38
2018,8,29,7,15,655.5,66.0,2.1,17.4,279.0,718.58,574.05
2018,8,29,7,30,700.0,72.0,2.1,17.9,331.0,773.06,611.12
2018,8,29,7,45,731.5,76.5,2.1,18.4,382.5,818.73,640.44
2018,8,29,8,0,763.0,81.0,2.1,18.9,434.0,862.32,667.39
2018,8,29,8,15,787.5,83.5,2.15,19.45,483.5,894.15,685.9
2018,8,29,8,30,812.0,86.0,2.2,20.0,533.0,923.11,702.27
2018,8,29,8,45,831.0,88.5,2.2,20.55,579.5,943.58,712.24
2018,8,29,9,0,850.0,91.0,2.2,21.1,626.0,949.66,712.65
2018,8,29,9,15,865.5,92.5,2.25,21.65,668.0,958.77,715.89
2018,8,29,9,30,881.0,94.0,2.3,22.2,710.0,964.28,716.83
2018,8,29,9,45,894.0,93.5,2.4,22.7,746.0,961.43,713.08
2018,8,29,10,0,907.0,93.0,2.5,23.2,782.0,954.9,707.1
2018,8,29,10,15,915.5,94.5,2.6,23.6,812.0,942.63,697.75
2018,8,29,10,30,924.0,96.0,2.7,24.0,842.0,926.63,686.07
2018,8,29,10,45,930.0,96.0,2.75,24.45,864.0,903.25,669.07
2018,8,29,11,0,936.0,96.0,2.8,24.9,886.0,876.42,649.88
2018,8,29,11,15,940.5,96.0,2.95,25.1,901.0,845.02,628.94
2018,8,29,11,30,945.0,96.0,3.1,25.3,916.0,810.46,605.7
2018,8,29,11,45,947.5,96.0,3.2,25.55,923.0,771.42,578.73
2018,8,29,12,0,950.0,96.0,3.3,25.8,930.0,729.66,547.54
2018,8,29,12,15,947.0,97.5,3.4,25.9,927.5,683.16,512.5
2018,8,29,12,30,944.0,99.0,3.5,26.0,925.0,634.72,475.14
2018,8,29,12,45,938.5,101.0,3.6,26.1,914.5,583.64,434.78
2018,8,29,13,0,933.0,103.0,3.7,26.2,904.0,531.3,392.31
2018,8,29,13,15,930.0,102.0,3.75,26.15,887.0,476.78,347.1
2018,8,29,13,30,927.0,101.0,3.8,26.1,870.0,421.33,299.91
2018,8,29,13,45,922.0,100.0,3.85,26.05,845.5,364.51,250.77
2018,8,29,14,0,917.0,99.0,3.9,26.0,821.0,307.4,201.14
2018,8,29,14,15,909.0,96.5,3.95,25.75,788.5,248.62,151.73
2018,8,29,14,30,901.0,94.0,4.0,25.5,756.0,190.38,106.76
2018,8,29,14,45,890.5,93.0,4.05,25.3,718.5,133.61,72.17
2018,8,29,15,0,880.0,92.0,4.1,25.1,681.0,79.12,60.69
2018,8,29,15,15,865.5,89.0,4.1,25.1,637.0,77.42,59.48
2018,8,29,15,30,851.0,86.0,4.1,25.1,593.0,75.59,58.12
2018,8,29,15,45,831.5,83.5,4.1,24.25,545.0,65.22,49.77
2018,8,29,16,0,812.0,81.0,4.1,23.4,497.0,64.22,49.28
2018,8,29,16,15,785.5,78.0,4.05,22.85,446.5,62.72,48.3
2018,8,29,16,30,759.0,75.0,4.0,22.3,396.0,61.21,47.28
2018,8,29,16,45,721.5,70.5,3.95,21.75,343.0,58.38,45.09
2018,8,29,17,0,684.0,66.0,3.9,21.2,290.0,50.95,38.84
2018,8,29,17,15,529.5,55.0,3.7,20.6,210.0,42.33,31.42
2018,8,29,17,30,375.0,44.0,3.5,20.0,130.0,33.72,23.85
2018,8,29,17,45,328.0,36.5,3.3,19.35,97.5,28.46,19.07
2018,8,29,18,0,281.0,29.0,3.1,18.7,65.0,23.05,13.92
2018,8,29,18,15,161.0,18.5,2.9,18.25,37.0,14.73,4.51
2018,8,29,18,30,41.0,8.0,2.7,17.8,9.0,6.83,0.0
2018,8,29,18,45,20.5,4.0,2.5,17.3,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.2,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.5,1.35,15.6,3.5,6.54,0.0
2018,8,30,6,0,5.0,6.0,1.5,16.0,6.0,8.79,0.0
2018,8,30,6,15,2.5,9.0,1.55,16.4,9.0,9.54,2.23
2018,8,30,6,30,0.0,12.0,1.6,16.8,12.0,9.86,2.63
2018,8,30,6,45,0.0,17.0,1.7,17.15,17.0,13.98,6.22
2018,8,30,7,0,0.0,22.0,1.8,17.5,22.0,18.12,9.78
2018,8,30,7,15,0.0,25.0,1.75,17.8,25.0,20.6,11.89
2018,8,30,7,30,0.0,28.0,1.7,18.1,28.0,23.1,13.96
2018,8,30,7,45,0.0,38.0,1.65,18.35,38.0,31.4,20.89
2018,8,30,8,0,0.0,48.0,1.6,18.6,48.0,39.72,27.75
2018,8,30,8,15,0.0,70.0,1.55,18.95,70.0,58.07,42.84
2018,8,30,8,30,0.0,92.0,1.5,19.3,92.0,76.68,57.91
2018,8,30,8,45,1.0,115.5,1.45,19.65,116.0,98.78,75.66
2018,8,30,9,0,2.0,139.0,1.4,20.0,140.0,120.94,93.17
2018,8,30,9,15,8.0,175.0,1.45,20.55,180.5,159.57,123.67
2018,8,30,9,30,14.0,211.0,1.5,21.1,221.0,198.03,153.39
2018,8,30,9,45,58.0,262.0,1.55,21.6,305.5,303.0,234.87
2018,8,30,10,0,102.0,313.0,1.6,22.1,390.0,409.24,313.89
2018,8,30,10,15,99.0,335.5,1.7,22.5,412.5,404.36,308.7
2018,8,30,10,30,96.0,358.0,1.8,22.9,435.0,416.48,316.56
2018,8,30,10,45,93.0,332.5,1.95,23.3,409.0,381.51,290.33
2018,8,30,11,0,90.0,307.0,2.1,23.7,383.0,360.31,274.27
2018,8,30,11,15,115.5,326.0,2.2,24.0,425.0,389.2,295.67
2018,8,30,11,30,141.0,345.0,2.3,24.3,467.0,414.91,314.21
2018,8,30,11,45,169.0,371.5,2.45,24.6,518.5,445.35,336.0
2018,8,30,12,0,197.0,398.0,2.6,24.9,570.0,471.44,354.25
2018,8,30,12,15,486.5,292.5,2.7,25.05,717.0,555.76,417.68
2018,8,30,12,30,776.0,187.0,2.8,25.2,864.0,606.59,453.49
2018,8,30,12,45,831.5,157.0,2.9,25.3,875.0,567.8,422.41
2018,8,30,13,0,887.0,127.0,3.0,25.4,886.0,524.1,386.68
2018,8,30,13,15,884.0,125.0,3.05,25.4,868.5,470.78,342.63
2018,8,30,13,30,881.0,123.0,3.1,25.4,851.0,416.65,296.78
2018,8,30,13,45,875.5,121.5,3.2,25.35,826.5,361.45,249.36
2018,8,30,14,0,870.0,120.0,3.3,25.3,802.0,306.08,201.57
2018,8,30,14,15,862.0,117.5,3.35,25.1,770.5,249.63,154.4
2018,8,30,14,30,854.0,115.0,3.4,24.9,739.0,185.09,104.98
2018,8,30,14,45,843.5,112.0,3.45,24.65,701.5,128.61,70.96
2018,8,30,15,0,833.0,109.0,3.5,24.4,664.0,78.24,60.14
2018,8,30,15,15,817.0,106.0,3.5,24.4,620.5,77.56,59.78
2018,8,30,15,30,801.0,103.0,3.5,24.4,577.0,76.84,59.35
2018,8,30,15,45,781.0,99.0,3.55,23.65,529.5,75.3,58.43
2018,8,30,16,0,761.0,95.0,3.6,22.9,482.0,73.67,57.43
2018,8,30,16,15,733.5,90.5,3.6,22.3,431.5,65.39,50.7
2018,8,30,16,30,706.0,86.0,3.6,21.7,381.0,63.34,49.24
2018,8,30,16,45,666.5,80.5,3.6,21.15,329.0,60.36,46.92
2018,8,30,17,0,627.0,75.0,3.6,20.6,277.0,57.31,44.47
2018,8,30,17,15,568.0,67.5,3.55,19.9,225.5,52.47,40.36
2018,8,30,17,30,509.0,60.0,3.5,19.2,174.0,47.55,35.99
2018,8,30,17,45,416.5,50.5,3.4,18.45,127.5,40.68,29.69
2018,8,30,18,0,324.0,41.0,3.3,17.7,81.0,33.76,22.96
2018,8,30,18,15,205.5,27.0,3.2,17.25,48.0,21.03,7.64
2018,8,30,18,30,87.0,13.0,3.1,16.8,15.0,11.1,0.0
2018,8,30,18,45,43.5,6.5,3.0,16.3,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
