Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,5,15,5.5,0.5,1.45,13.5,0.5,0.0,0.0
2018,8,31,5,30,11.0,1.0,1.7,14.0,1.0,0.0,0.0
2018,8,31,5,45,21.5,4.5,1.9,14.45,5.5,19.08,0.0
2018,8,31,6,0,32.0,8.0,2.1,14.9,10.0,39.94,15.15
2018,8,31,6,15,16.0,12.0,2.1,15.4,13.0,26.25,16.35
2018,8,31,6,30,0.0,16.0,2.1,15.9,16.0,13.16,5.42
2018,8,31,6,45,0.0,21.5,2.1,16.4,21.5,17.7,9.4
2018,8,31,7,0,0.0,27.0,2.1,16.9,27.0,22.25,13.33
2018,8,31,7,15,0.0,34.5,2.0,17.45,34.5,28.47,18.59
2018,8,31,7,30,0.0,42.0,1.9,18.0,42.0,34.71,23.78
2018,8,31,7,45,0.0,65.5,1.8,18.55,65.5,54.28,40.06
2018,8,31,8,0,0.0,89.0,1.7,19.1,89.0,74.68,56.73
2018,8,31,8,15,6.0,131.0,1.6,19.85,134.5,120.3,93.89
2018,8,31,8,30,12.0,173.0,1.5,20.6,180.0,166.71,130.66
2018,8,31,8,45,76.5,223.5,1.45,21.4,271.0,298.1,234.73
2018,8,31,9,0,141.0,274.0,1.4,22.2,362.0,434.05,336.27
2018,8,31,9,15,439.5,210.0,1.45,22.85,510.0,685.19,521.86
2018,8,31,9,30,738.0,146.0,1.5,23.5,658.0,899.89,665.17
2018,8,31,9,45,808.0,125.0,1.55,24.2,712.0,922.28,674.74
2018,8,31,10,0,878.0,104.0,1.6,24.9,766.0,935.85,680.84
2018,8,31,10,15,886.5,105.0,1.7,25.55,795.0,923.11,670.94
2018,8,31,10,30,895.0,106.0,1.8,26.2,824.0,906.76,659.07
2018,8,31,10,45,901.0,106.0,1.9,26.85,845.5,883.7,642.9
2018,8,31,11,0,907.0,106.0,2.0,27.5,867.0,857.27,624.59
2018,8,31,11,15,911.0,106.5,2.15,27.9,881.5,826.46,604.37
2018,8,31,11,30,915.0,107.0,2.3,28.3,896.0,792.58,581.92
2018,8,31,11,45,917.0,106.5,2.45,28.7,902.0,753.46,555.0
2018,8,31,12,0,919.0,106.0,2.6,29.1,908.0,711.78,524.61
2018,8,31,12,15,921.0,105.0,2.75,29.25,907.0,667.28,491.93
2018,8,31,12,30,923.0,104.0,2.9,29.4,906.0,620.58,456.66
2018,8,31,12,45,924.5,101.5,3.1,29.55,897.0,570.41,417.93
2018,8,31,13,0,926.0,99.0,3.3,29.7,888.0,518.51,376.57
2018,8,31,13,15,923.0,98.0,3.45,29.6,871.0,464.3,332.4
2018,8,31,13,30,920.0,97.0,3.6,29.5,854.0,409.16,286.19
2018,8,31,13,45,915.5,95.5,3.75,29.35,829.5,352.49,237.92
2018,8,31,14,0,911.0,94.0,3.9,29.2,805.0,295.49,189.18
2018,8,31,14,15,903.5,93.0,4.0,28.85,774.0,238.15,141.8
2018,8,31,14,30,896.0,92.0,4.1,28.5,743.0,181.24,99.21
2018,8,31,14,45,886.0,89.5,4.25,28.15,705.0,123.84,66.27
2018,8,31,15,0,876.0,87.0,4.4,27.8,667.0,76.1,57.57
2018,8,31,15,15,861.0,85.0,4.4,27.8,623.5,74.92,56.78
2018,8,31,15,30,846.0,83.0,4.4,27.8,580.0,73.64,55.89
2018,8,31,15,45,829.0,80.0,4.5,26.55,533.0,62.99,47.46
2018,8,31,16,0,812.0,77.0,4.6,25.3,486.0,61.58,46.7
2018,8,31,16,15,789.0,73.0,4.5,24.5,436.0,59.29,45.08
2018,8,31,16,30,766.0,69.0,4.4,23.7,386.0,56.91,43.36
2018,8,31,16,45,730.5,64.5,4.3,22.9,333.5,53.92,41.06
2018,8,31,17,0,695.0,60.0,4.2,22.1,281.0,50.88,38.63
2018,8,31,17,15,547.5,62.0,4.0,21.15,216.0,48.1,36.34
2018,8,31,17,30,400.0,64.0,3.8,20.2,151.0,48.44,36.58
2018,8,31,17,45,372.5,49.0,3.6,19.25,113.0,39.33,28.37
2018,8,31,18,0,345.0,34.0,3.4,18.3,75.0,27.76,17.72
2018,8,31,18,15,211.5,22.5,3.25,17.7,44.0,18.55,4.48
2018,8,31,18,30,78.0,11.0,3.1,17.1,13.0,9.39,0.0
2018,8,31,18,45,39.0,5.5,2.95,16.5,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,1,5,45,98.5,11.5,1.9,14.4,18.0,79.55,0.0
2018,9,1,6,0,197.0,23.0,2.1,14.9,36.0,212.4,88.89
2018,9,1,6,15,306.5,36.0,2.1,15.4,76.5,333.97,265.75
2018,9,1,6,30,416.0,49.0,2.1,15.9,117.0,448.77,365.52
2018,9,1,6,45,279.5,60.0,2.05,16.45,113.0,352.02,291.33
2018,9,1,7,0,143.0,71.0,2.0,17.0,109.0,229.04,190.12
2018,9,1,7,15,74.0,95.0,1.85,17.8,115.0,181.28,148.56
2018,9,1,7,30,5.0,119.0,1.7,18.6,121.0,115.21,90.84
2018,9,1,7,45,53.5,151.0,1.6,19.35,175.0,209.5,169.05
2018,9,1,8,0,102.0,183.0,1.5,20.1,229.0,310.56,248.89
2018,9,1,8,15,359.0,162.5,1.5,20.8,352.5,570.63,450.38
2018,9,1,8,30,616.0,142.0,1.5,21.5,476.0,803.1,613.11
2018,9,1,8,45,706.5,127.5,1.45,22.2,542.5,871.64,652.83
2018,9,1,9,0,797.0,113.0,1.4,22.9,609.0,930.74,686.73
2018,9,1,9,15,803.5,120.0,1.5,23.5,648.0,936.89,688.09
2018,9,1,9,30,810.0,127.0,1.6,24.1,687.0,939.39,687.82
2018,9,1,9,45,810.5,135.5,1.75,24.65,720.0,934.12,683.41
2018,9,1,10,0,811.0,144.0,1.9,25.2,753.0,925.21,676.73
2018,9,1,10,15,820.5,146.0,2.05,25.65,782.5,914.25,669.02
2018,9,1,10,30,830.0,148.0,2.2,26.1,812.0,899.65,658.94
2018,9,1,10,45,836.5,149.5,2.3,26.55,834.0,878.37,644.05
2018,9,1,11,0,843.0,151.0,2.4,27.0,856.0,853.69,626.98
2018,9,1,11,15,847.0,152.0,2.55,27.3,870.0,823.28,606.79
2018,9,1,11,30,851.0,153.0,2.7,27.6,884.0,789.87,583.6
2018,9,1,11,45,853.5,152.5,2.85,27.9,890.0,751.22,555.89
2018,9,1,12,0,856.0,152.0,3.0,28.2,896.0,710.08,525.81
2018,9,1,12,15,851.5,154.5,3.1,28.35,893.0,664.8,492.09
2018,9,1,12,30,847.0,157.0,3.2,28.5,890.0,617.92,456.38
2018,9,1,12,45,839.0,160.0,3.35,28.65,879.0,568.27,417.84
2018,9,1,13,0,831.0,163.0,3.5,28.8,868.0,517.86,377.63
2018,9,1,13,15,826.5,161.0,3.55,28.75,850.0,464.68,334.39
2018,9,1,13,30,822.0,159.0,3.6,28.7,832.0,411.05,289.71
2018,9,1,13,45,815.5,156.0,3.65,28.65,807.0,355.86,243.14
2018,9,1,14,0,809.0,153.0,3.7,28.6,782.0,300.88,196.68
2018,9,1,14,15,800.0,150.0,3.75,28.3,750.5,245.86,151.9
2018,9,1,14,30,791.0,147.0,3.8,28.0,719.0,191.75,112.02
2018,9,1,14,45,779.0,142.5,3.8,27.75,681.0,137.56,81.32
2018,9,1,15,0,767.0,138.0,3.8,27.5,643.0,87.32,66.88
2018,9,1,15,15,749.0,134.0,3.8,27.5,599.5,86.81,66.68
2018,9,1,15,30,731.0,130.0,3.8,27.5,556.0,86.26,66.43
2018,9,1,15,45,710.0,124.0,3.75,26.5,509.0,84.27,65.27
2018,9,1,16,0,689.0,118.0,3.7,25.5,462.0,82.15,63.98
2018,9,1,16,15,662.5,110.5,3.65,24.7,412.5,78.75,61.54
2018,9,1,16,30,636.0,103.0,3.6,23.9,363.0,75.15,58.89
2018,9,1,16,45,596.5,94.5,3.5,23.1,312.0,70.47,55.23
2018,9,1,17,0,557.0,86.0,3.4,22.3,261.0,65.59,51.3
2018,9,1,17,15,499.0,76.0,3.3,21.35,210.5,59.16,45.88
2018,9,1,17,30,441.0,66.0,3.2,20.4,160.0,52.53,40.06
2018,9,1,17,45,357.0,52.5,3.05,19.45,115.0,40.26,29.09
2018,9,1,18,0,273.0,39.0,2.9,18.5,70.0,30.16,19.55
2018,9,1,18,15,163.5,24.0,2.9,17.9,40.0,18.68,2.27
2018,9,1,18,30,54.0,9.0,2.9,17.3,10.0,7.68,0.0
2018,9,1,18,45,27.0,4.5,2.95,16.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,5,45,73.0,11.5,1.8,13.35,16.0,61.42,0.0
2018,9,2,6,0,146.0,23.0,2.0,13.9,32.0,172.96,57.39
2018,9,2,6,15,251.0,37.5,2.0,14.5,71.0,291.41,231.73
2018,9,2,6,30,356.0,52.0,2.0,15.1,110.0,400.42,328.2
2018,9,2,6,45,430.5,63.0,2.05,15.7,158.0,489.62,402.06
2018,9,2,7,0,505.0,74.0,2.1,16.3,206.0,579.69,472.83
2018,9,2,7,15,557.0,82.0,2.05,17.1,257.5,647.61,522.43
2018,9,2,7,30,609.0,90.0,2.0,17.9,309.0,715.29,569.34
2018,9,2,7,45,647.5,95.5,1.95,18.7,360.5,766.45,602.16
2018,9,2,8,0,686.0,101.0,1.9,19.5,412.0,815.91,632.58
2018,9,2,8,15,714.0,105.5,1.9,20.35,461.5,851.92,653.01
2018,9,2,8,30,742.0,110.0,1.9,21.2,511.0,885.3,671.27
2018,9,2,8,45,763.5,113.5,1.9,22.0,557.0,901.93,678.07
2018,9,2,9,0,785.0,117.0,1.9,22.8,603.0,922.03,687.34
2018,9,2,9,15,793.5,123.0,1.95,23.65,642.5,928.87,688.21
2018,9,2,9,30,802.0,129.0,2.0,24.5,682.0,932.1,686.98
2018,9,2,9,45,805.5,135.5,2.0,25.35,715.0,927.48,680.26
2018,9,2,10,0,809.0,142.0,2.0,26.2,748.0,919.26,671.47
2018,9,2,10,15,818.5,144.0,2.05,26.85,777.0,908.27,662.14
2018,9,2,10,30,828.0,146.0,2.1,27.5,806.0,893.65,650.62
2018,9,2,10,45,835.0,147.5,2.15,28.2,828.0,872.79,635.06
2018,9,2,11,0,842.0,149.0,2.2,28.9,850.0,848.52,617.42
2018,9,2,11,15,847.0,149.0,2.25,29.4,864.0,817.94,596.19
2018,9,2,11,30,852.0,149.0,2.3,29.9,878.0,784.35,572.18
2018,9,2,11,45,855.0,148.5,2.3,30.4,884.5,746.01,543.88
2018,9,2,12,0,858.0,148.0,2.3,30.9,891.0,705.15,513.44
2018,9,2,12,15,854.0,149.5,2.4,31.1,887.5,659.29,480.05
2018,9,2,12,30,850.0,151.0,2.5,31.3,884.0,611.83,444.64
2018,9,2,12,45,842.0,153.5,2.6,31.55,872.5,561.73,406.26
2018,9,2,13,0,834.0,156.0,2.7,31.8,861.0,510.88,366.26
2018,9,2,13,15,830.5,153.5,2.75,31.75,843.5,457.65,323.73
2018,9,2,13,30,827.0,151.0,2.8,31.7,826.0,403.86,279.64
2018,9,2,13,45,821.0,148.5,2.9,31.65,801.0,348.96,234.03
2018,9,2,14,0,815.0,146.0,3.0,31.6,776.0,294.19,188.45
2018,9,2,14,15,806.0,143.0,3.05,31.25,744.5,238.87,144.26
2018,9,2,14,30,797.0,140.0,3.1,30.9,713.0,184.45,105.13
2018,9,2,14,45,785.0,136.0,3.2,30.6,675.0,130.29,75.83
2018,9,2,15,0,773.0,132.0,3.3,30.3,637.0,92.82,70.58
2018,9,2,15,15,754.5,128.0,3.3,30.3,593.5,83.44,63.15
2018,9,2,15,30,736.0,124.0,3.3,30.3,550.0,82.72,62.77
2018,9,2,15,45,714.0,118.0,3.4,29.1,502.5,80.57,61.52
2018,9,2,16,0,692.0,112.0,3.5,27.9,455.0,78.28,60.14
2018,9,2,16,15,663.5,105.5,3.5,26.95,405.5,75.4,58.18
2018,9,2,16,30,635.0,99.0,3.5,26.0,356.0,72.38,56.05
2018,9,2,16,45,593.0,91.5,3.5,25.05,305.0,68.33,52.98
2018,9,2,17,0,551.0,84.0,3.5,24.1,254.0,64.15,49.68
2018,9,2,17,15,490.0,74.0,3.45,23.0,204.0,57.64,44.24
2018,9,2,17,30,429.0,64.0,3.4,21.9,154.0,50.95,38.4
2018,9,2,17,45,341.0,51.5,3.3,20.75,110.0,39.48,28.19
2018,9,2,18,0,253.0,39.0,3.2,19.6,66.0,30.12,19.2
2018,9,2,18,15,149.0,24.0,3.15,18.85,37.5,18.67,0.0
2018,9,2,18,30,45.0,9.0,3.1,18.1,9.0,7.68,0.0
2018,9,2,18,45,22.5,4.5,3.1,17.4,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,3,5,45,54.5,10.0,1.75,13.35,13.0,47.01,0.0
2018,9,3,6,0,109.0,20.0,2.0,13.8,26.0,138.22,30.63
2018,9,3,6,15,206.5,35.5,2.05,14.35,62.5,253.24,200.5
2018,9,3,6,30,304.0,51.0,2.1,14.9,99.0,356.36,293.25
2018,9,3,6,45,247.0,55.5,2.15,15.5,104.0,317.1,264.05
2018,9,3,7,0,190.0,60.0,2.2,16.1,109.0,275.15,230.01
2018,9,3,7,15,95.0,73.5,2.2,16.7,98.0,170.99,141.75
2018,9,3,7,30,0.0,87.0,2.2,17.3,87.0,75.34,57.97
2018,9,3,7,45,15.0,123.5,2.15,17.85,130.5,125.97,100.49
2018,9,3,8,0,30.0,160.0,2.1,18.4,174.0,193.24,155.25
2018,9,3,8,15,101.0,193.5,2.1,19.15,246.5,317.13,255.01
2018,9,3,8,30,172.0,227.0,2.1,19.9,319.0,421.29,335.19
2018,9,3,8,45,375.0,201.5,2.1,20.65,425.5,624.1,488.43
2018,9,3,9,0,578.0,176.0,2.1,21.4,532.0,793.98,608.44
2018,9,3,9,15,662.5,162.0,2.1,22.05,596.5,852.32,643.89
2018,9,3,9,30,747.0,148.0,2.1,22.7,661.0,905.59,676.11
2018,9,3,9,45,750.0,157.0,2.15,23.35,694.5,903.29,671.46
2018,9,3,10,0,753.0,166.0,2.2,24.0,728.0,897.43,665.16
2018,9,3,10,15,763.5,168.0,2.25,24.6,756.5,887.37,656.4
2018,9,3,10,30,774.0,170.0,2.3,25.2,785.0,867.66,641.4
2018,9,3,10,45,781.5,171.5,2.35,25.75,806.5,848.19,626.88
2018,9,3,11,0,789.0,173.0,2.4,26.3,828.0,825.4,610.24
2018,9,3,11,15,794.0,174.0,2.45,26.7,842.5,796.97,589.57
2018,9,3,11,30,799.0,175.0,2.5,27.1,857.0,765.62,566.39
2018,9,3,11,45,802.5,175.0,2.6,27.5,863.5,729.56,539.95
2018,9,3,12,0,806.0,175.0,2.7,27.9,870.0,691.03,511.27
2018,9,3,12,15,809.0,172.5,2.8,28.05,869.0,647.87,479.21
2018,9,3,12,30,812.0,170.0,2.9,28.2,868.0,602.74,444.88
2018,9,3,12,45,814.5,166.0,2.95,28.4,859.0,554.4,407.04
2018,9,3,13,0,817.0,162.0,3.0,28.6,850.0,504.57,367.03
2018,9,3,13,15,812.5,160.5,3.1,28.5,832.5,452.44,324.74
2018,9,3,13,30,808.0,159.0,3.2,28.4,815.0,399.85,280.98
2018,9,3,13,45,801.0,156.5,3.3,28.3,790.0,345.58,235.26
2018,9,3,14,0,794.0,154.0,3.4,28.2,765.0,291.6,189.8
2018,9,3,14,15,784.0,151.0,3.45,27.85,733.0,237.22,145.98
2018,9,3,14,30,774.0,148.0,3.5,27.5,701.0,183.91,107.59
2018,9,3,14,45,760.0,144.5,3.55,27.1,663.0,122.38,72.77
2018,9,3,15,0,746.0,141.0,3.6,26.7,625.0,89.26,68.76
2018,9,3,15,15,726.5,136.5,3.6,26.7,581.5,88.49,68.34
2018,9,3,15,30,707.0,132.0,3.6,26.7,538.0,87.66,67.85
2018,9,3,15,45,682.5,126.0,3.55,25.45,490.5,85.67,66.77
2018,9,3,16,0,658.0,120.0,3.5,24.2,443.0,83.57,65.57
2018,9,3,16,15,625.5,113.5,3.45,23.45,393.5,80.89,63.72
2018,9,3,16,30,593.0,107.0,3.4,22.7,344.0,78.1,61.73
2018,9,3,16,45,543.5,98.5,3.3,21.9,292.0,73.47,58.11
2018,9,3,17,0,494.0,90.0,3.2,21.1,240.0,66.45,52.3
2018,9,3,17,15,379.5,78.0,3.05,20.35,180.0,57.85,44.91
2018,9,3,17,30,265.0,66.0,2.9,19.6,120.0,49.2,37.23
2018,9,3,17,45,197.5,51.0,2.75,18.8,84.5,38.5,27.52
2018,9,3,18,0,130.0,36.0,2.6,18.0,49.0,28.0,17.35
2018,9,3,18,15,80.5,21.5,2.5,17.6,28.0,16.87,0.0
2018,9,3,18,30,31.0,7.0,2.4,17.2,7.0,5.97,0.0
2018,9,3,18,45,15.5,3.5,2.3,16.8,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,5,45,72.0,11.0,2.15,13.7,15.0,60.14,0.0
2018,9,4,6,0,144.0,22.0,2.4,14.2,30.0,167.46,16.9
2018,9,4,6,15,251.5,36.0,2.45,14.8,68.0,289.8,228.22
2018,9,4,6,30,359.0,50.0,2.5,15.4,106.0,401.12,328.61
2018,9,4,6,45,279.5,55.0,2.6,16.0,108.5,343.7,285.93
2018,9,4,7,0,200.0,60.0,2.7,16.6,111.0,283.85,237.24
2018,9,4,7,15,100.0,75.0,2.6,17.25,100.5,177.51,147.13
2018,9,4,7,30,0.0,90.0,2.5,17.9,90.0,78.64,60.59
2018,9,4,7,45,13.0,124.5,2.45,18.55,130.5,125.37,99.67
2018,9,4,8,0,26.0,159.0,2.4,19.2,171.0,188.42,150.84
2018,9,4,8,15,74.0,191.5,2.3,19.95,230.0,268.98,215.73
2018,9,4,8,30,122.0,224.0,2.2,20.7,289.0,369.32,293.29
2018,9,4,8,45,374.0,192.0,2.1,21.5,416.5,611.48,478.39
2018,9,4,9,0,626.0,160.0,2.0,22.3,544.0,821.68,624.94
2018,9,4,9,15,724.0,138.0,2.0,23.05,611.0,882.29,660.57
2018,9,4,9,30,822.0,116.0,2.0,23.8,678.0,932.75,690.02
2018,9,4,9,45,841.5,114.5,1.95,24.6,715.5,934.04,686.24
2018,9,4,10,0,861.0,113.0,1.9,25.4,753.0,921.24,673.95
2018,9,4,10,15,869.5,114.5,1.9,26.1,782.0,908.68,663.02
2018,9,4,10,30,878.0,116.0,1.9,26.8,811.0,892.54,649.93
2018,9,4,10,45,884.0,117.0,1.9,27.5,832.5,870.24,633.03
2018,9,4,11,0,890.0,118.0,1.9,28.2,854.0,844.57,614.14
2018,9,4,11,15,894.0,118.5,1.95,28.7,868.0,813.61,592.82
2018,9,4,11,30,898.0,119.0,2.0,29.2,882.0,779.63,569.5
2018,9,4,11,45,900.5,119.0,2.1,29.7,888.5,741.3,541.91
2018,9,4,12,0,903.0,119.0,2.2,30.2,895.0,700.38,511.8
2018,9,4,12,15,902.0,119.0,2.3,30.45,892.5,654.92,478.3
2018,9,4,12,30,901.0,119.0,2.4,30.7,890.0,607.54,442.51
2018,9,4,12,45,898.5,119.0,2.5,31.0,880.0,557.69,403.78
2018,9,4,13,0,896.0,119.0,2.6,31.3,870.0,506.47,362.89
2018,9,4,13,15,891.5,118.0,2.7,31.3,852.0,452.56,319.28
2018,9,4,13,30,887.0,117.0,2.8,31.3,834.0,397.96,273.96
2018,9,4,13,45,880.0,115.5,2.85,31.3,808.0,341.8,226.71
2018,9,4,14,0,873.0,114.0,2.9,31.3,782.0,285.66,179.65
2018,9,4,14,15,864.0,111.5,3.0,31.05,749.5,228.75,134.28
2018,9,4,14,30,855.0,109.0,3.1,30.8,717.0,172.53,94.75
2018,9,4,14,45,842.0,107.0,3.2,30.5,678.5,107.54,59.91
2018,9,4,15,0,829.0,105.0,3.3,30.2,640.0,76.48,57.35
2018,9,4,15,15,811.5,102.5,3.3,30.2,596.0,75.99,57.14
2018,9,4,15,30,794.0,100.0,3.3,30.2,552.0,75.49,56.9
2018,9,4,15,45,771.5,96.0,3.4,29.05,504.0,73.81,55.98
2018,9,4,16,0,749.0,92.0,3.5,27.9,456.0,72.06,55.0
2018,9,4,16,15,717.5,87.5,3.45,26.95,405.0,63.82,48.48
2018,9,4,16,30,686.0,83.0,3.4,26.0,354.0,61.66,47.0
2018,9,4,16,45,642.0,77.0,3.4,25.05,302.0,58.2,44.37
2018,9,4,17,0,598.0,71.0,3.4,24.1,250.0,54.68,41.56
2018,9,4,17,15,534.0,63.5,3.25,22.95,200.0,49.74,37.43
2018,9,4,17,30,470.0,56.0,3.1,21.8,150.0,44.76,33.02
2018,9,4,17,45,373.0,45.0,3.0,20.65,105.5,36.54,25.55
2018,9,4,18,0,276.0,34.0,2.9,19.5,61.0,28.17,17.03
2018,9,4,18,15,156.5,20.0,2.8,18.85,33.5,15.63,0.0
2018,9,4,18,30,37.0,6.0,2.7,18.2,6.0,5.12,0.0
2018,9,4,18,45,18.5,3.0,2.6,17.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,5,5,45,55.0,9.5,1.9,13.3,12.5,46.82,0.0
2018,9,5,6,0,110.0,19.0,2.1,13.7,25.0,135.17,0.0
2018,9,5,6,15,225.5,34.5,2.15,14.3,63.5,267.1,209.18
2018,9,5,6,30,341.0,50.0,2.2,14.9,102.0,384.8,315.46
2018,9,5,6,45,269.5,55.0,2.25,15.5,106.0,335.21,278.83
2018,9,5,7,0,198.0,60.0,2.3,16.1,110.0,282.07,235.77
2018,9,5,7,15,101.0,83.0,2.3,16.75,108.5,189.37,157.01
2018,9,5,7,30,4.0,106.0,2.3,17.4,107.0,100.14,78.82
2018,9,5,7,45,68.5,140.5,2.3,18.05,170.5,210.67,172.03
2018,9,5,8,0,133.0,175.0,2.3,18.7,234.0,329.85,267.87
2018,9,5,8,15,373.0,155.0,2.35,19.4,347.5,572.38,458.37
2018,9,5,8,30,613.0,135.0,2.4,20.1,461.0,787.15,613.02
2018,9,5,8,45,698.5,122.5,2.4,20.8,525.0,851.97,653.01
2018,9,5,9,0,784.0,110.0,2.4,21.5,589.0,907.83,687.11
2018,9,5,9,15,796.0,114.5,2.5,22.1,629.0,916.16,689.76
2018,9,5,9,30,808.0,119.0,2.6,22.7,669.0,920.89,690.56
2018,9,5,9,45,816.0,122.5,2.65,23.25,702.5,917.08,685.49
2018,9,5,10,0,824.0,126.0,2.7,23.8,736.0,909.65,678.25
2018,9,5,10,15,833.0,128.0,2.8,24.25,765.0,897.88,668.93
2018,9,5,10,30,842.0,130.0,2.9,24.7,794.0,882.49,657.32
2018,9,5,10,45,849.0,130.5,3.0,25.15,815.0,860.29,641.22
2018,9,5,11,0,856.0,131.0,3.1,25.6,836.0,826.53,617.33
2018,9,5,11,15,861.0,131.0,3.2,25.75,850.0,796.63,596.83
2018,9,5,11,30,866.0,131.0,3.3,25.9,864.0,763.77,573.7
2018,9,5,11,45,868.5,131.0,3.4,26.1,870.5,726.34,545.83
2018,9,5,12,0,871.0,131.0,3.5,26.3,877.0,686.42,515.61
2018,9,5,12,15,871.5,130.0,3.6,26.25,874.5,642.17,482.07
2018,9,5,12,30,872.0,129.0,3.7,26.2,872.0,595.99,446.17
2018,9,5,12,45,871.0,128.0,3.8,26.2,862.5,547.3,407.28
2018,9,5,13,0,870.0,127.0,3.9,26.2,853.0,497.2,366.16
2018,9,5,13,15,865.5,125.0,4.0,25.95,834.5,443.78,321.72
2018,9,5,13,30,861.0,123.0,4.1,25.7,816.0,389.74,275.65
2018,9,5,13,45,854.5,121.5,4.2,25.45,791.0,335.04,228.38
2018,9,5,14,0,848.0,120.0,4.3,25.2,766.0,273.58,176.19
2018,9,5,14,15,838.5,118.0,4.3,24.75,734.0,217.22,130.21
2018,9,5,14,30,829.0,116.0,4.3,24.3,702.0,161.74,90.56
2018,9,5,14,45,816.0,113.5,4.35,23.8,664.0,106.85,63.44
2018,9,5,15,0,803.0,111.0,4.4,23.3,626.0,80.1,62.12
2018,9,5,15,15,785.5,108.0,4.4,23.3,582.5,79.43,61.75
2018,9,5,15,30,768.0,105.0,4.4,23.3,539.0,78.73,61.36
2018,9,5,15,45,745.0,100.5,4.35,21.9,491.5,76.83,60.3
2018,9,5,16,0,722.0,96.0,4.3,20.5,444.0,68.37,53.58
2018,9,5,16,15,691.0,91.0,4.2,19.7,394.0,66.06,51.95
2018,9,5,16,30,660.0,86.0,4.1,18.9,344.0,63.68,50.21
2018,9,5,16,45,616.0,80.0,4.0,18.1,293.0,60.35,47.58
2018,9,5,17,0,572.0,74.0,3.9,17.3,242.0,56.96,44.78
2018,9,5,17,15,507.5,65.5,3.75,16.65,192.5,51.34,39.83
2018,9,5,17,30,443.0,57.0,3.6,16.0,143.0,45.63,34.57
2018,9,5,17,45,340.0,45.5,3.45,15.4,99.5,37.02,26.49
2018,9,5,18,0,237.0,34.0,3.3,14.8,56.0,26.36,15.53
2018,9,5,18,15,130.5,19.5,3.2,14.5,30.5,15.22,0.0
2018,9,5,18,30,24.0,5.0,3.1,14.2,5.0,4.27,0.0
2018,9,5,18,45,12.0,2.5,3.0,13.95,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,5,45,35.0,5.5,1.75,11.9,7.5,29.29,0.0
2018,9,6,6,0,70.0,11.0,1.9,12.3,15.0,85.77,0.0
2018,9,6,6,15,113.5,21.5,1.9,12.85,35.5,151.46,117.21
2018,9,6,6,30,157.0,32.0,1.9,13.4,56.0,202.25,167.19
2018,9,6,6,45,201.0,39.5,1.95,14.0,82.5,250.48,210.59
2018,9,6,7,0,245.0,47.0,2.0,14.6,109.0,301.34,254.21
2018,9,6,7,15,122.5,67.5,1.95,15.25,98.5,203.81,170.45
2018,9,6,7,30,0.0,88.0,1.9,15.9,88.0,76.76,59.45
2018,9,6,7,45,4.0,116.0,1.8,16.6,118.0,107.94,85.5
2018,9,6,8,0,8.0,144.0,1.7,17.3,148.0,138.98,110.66
2018,9,6,8,15,30.5,177.5,1.75,18.1,193.5,210.43,168.6
2018,9,6,8,30,53.0,211.0,1.8,18.9,239.0,266.99,212.92
2018,9,6,8,45,267.0,202.0,1.8,19.7,362.5,496.48,393.87
2018,9,6,9,0,481.0,193.0,1.8,20.5,486.0,707.65,547.46
2018,9,6,9,15,676.0,144.5,1.95,21.2,586.5,840.64,637.88
2018,9,6,9,30,871.0,96.0,2.1,21.9,687.0,941.26,702.53
2018,9,6,9,45,831.5,119.0,2.2,22.6,706.5,925.44,688.68
2018,9,6,10,0,792.0,142.0,2.3,23.3,726.0,895.17,666.52
2018,9,6,10,15,831.0,131.5,2.4,23.8,765.0,897.43,666.85
2018,9,6,10,30,870.0,121.0,2.5,24.3,804.0,885.63,657.58
2018,9,6,10,45,893.5,113.0,2.65,24.8,831.0,869.11,645.74
2018,9,6,11,0,917.0,105.0,2.8,25.3,858.0,848.52,631.2
2018,9,6,11,15,920.5,105.5,2.85,25.6,871.5,816.4,608.69
2018,9,6,11,30,924.0,106.0,2.9,25.9,885.0,781.22,584.14
2018,9,6,11,45,926.0,105.5,2.95,26.2,891.0,741.2,554.58
2018,9,6,12,0,928.0,105.0,3.0,26.5,897.0,698.59,522.29
2018,9,6,12,15,930.5,103.0,3.0,26.65,895.0,652.61,487.0
2018,9,6,12,30,933.0,101.0,3.0,26.8,893.0,604.4,449.21
2018,9,6,12,45,934.5,98.5,3.0,26.95,883.5,553.24,408.23
2018,9,6,13,0,936.0,96.0,3.0,27.1,874.0,500.34,364.76
2018,9,6,13,15,932.5,95.0,3.05,27.1,856.0,445.02,318.59
2018,9,6,13,30,929.0,94.0,3.1,27.1,838.0,388.82,270.58
2018,9,6,13,45,923.5,93.0,3.1,27.1,812.5,331.4,220.95
2018,9,6,14,0,918.0,92.0,3.1,27.1,787.0,273.77,171.57
2018,9,6,14,15,910.5,90.0,3.1,26.9,754.5,215.13,124.18
2018,9,6,14,30,903.0,88.0,3.1,26.7,722.0,156.99,83.66
2018,9,6,14,45,892.0,85.5,3.1,26.55,683.0,99.07,57.01
2018,9,6,15,0,881.0,83.0,3.1,26.4,644.0,73.95,56.23
2018,9,6,15,15,865.5,81.0,3.1,26.4,600.0,72.63,55.31
2018,9,6,15,30,850.0,79.0,3.1,26.4,556.0,71.22,54.31
2018,9,6,15,45,830.0,76.5,3.0,25.75,508.0,61.17,46.19
2018,9,6,16,0,810.0,74.0,2.9,25.1,460.0,59.96,45.47
2018,9,6,16,15,782.5,70.5,2.8,24.55,409.0,57.89,43.97
2018,9,6,16,30,755.0,67.0,2.7,24.0,358.0,55.78,42.41
2018,9,6,16,45,714.0,62.5,2.6,23.4,305.5,52.7,39.97
2018,9,6,17,0,673.0,58.0,2.5,22.8,253.0,49.6,37.41
2018,9,6,17,15,611.5,52.0,2.25,21.85,201.5,41.37,30.33
2018,9,6,17,30,550.0,46.0,2.0,20.9,150.0,37.14,26.51
2018,9,6,17,45,448.5,37.5,1.7,19.9,105.0,30.64,20.48
2018,9,6,18,0,347.0,29.0,1.4,18.9,60.0,24.15,12.97
2018,9,6,18,15,199.0,17.5,1.4,18.3,32.5,14.94,0.0
2018,9,6,18,30,51.0,6.0,1.4,17.7,5.0,0.0,0.0
2018,9,6,18,45,25.5,3.0,1.35,17.1,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,5,45,106.0,10.0,1.55,12.5,15.0,82.91,0.0
2018,9,7,6,0,212.0,20.0,1.7,13.0,30.0,209.05,0.0
2018,9,7,6,15,354.0,29.5,1.75,13.65,71.5,361.73,277.9
2018,9,7,6,30,496.0,39.0,1.8,14.3,113.0,498.1,402.13
2018,9,7,6,45,572.5,45.0,1.85,14.95,163.0,582.84,472.37
2018,9,7,7,0,649.0,51.0,1.9,15.6,213.0,663.79,535.41
2018,9,7,7,15,697.0,56.0,1.8,16.5,266.0,727.07,580.02
2018,9,7,7,30,745.0,61.0,1.7,17.4,319.0,789.62,621.22
2018,9,7,7,45,742.5,71.0,1.65,18.3,363.0,810.73,631.5
2018,9,7,8,0,740.0,81.0,1.6,19.2,407.0,828.45,639.14
2018,9,7,8,15,762.0,86.5,1.6,20.1,456.0,860.53,656.82
2018,9,7,8,30,784.0,92.0,1.6,21.0,505.0,889.66,671.89
2018,9,7,8,45,839.5,84.5,1.6,21.9,562.0,931.47,695.08
2018,9,7,9,0,895.0,77.0,1.6,22.8,619.0,959.59,708.67
2018,9,7,9,15,906.0,79.5,1.65,23.7,660.0,964.7,708.08
2018,9,7,9,30,917.0,82.0,1.7,24.6,701.0,966.05,705.46
2018,9,7,9,45,924.5,84.0,1.75,25.45,736.0,959.71,698.24
2018,9,7,10,0,932.0,86.0,1.8,26.3,771.0,949.58,688.84
2018,9,7,10,15,939.5,87.0,1.85,27.0,800.0,934.55,676.91
2018,9,7,10,30,947.0,88.0,1.9,27.7,829.0,915.77,662.75
2018,9,7,10,45,953.0,88.5,1.95,28.4,851.0,891.5,645.19
2018,9,7,11,0,959.0,89.0,2.0,29.1,873.0,863.66,625.45
2018,9,7,11,15,962.5,89.5,2.05,29.6,887.5,830.43,602.74
2018,9,7,11,30,966.0,90.0,2.1,30.1,902.0,794.01,577.91
2018,9,7,11,45,968.0,90.0,2.2,30.6,908.0,753.05,549.08
2018,9,7,12,0,970.0,90.0,2.3,31.1,914.0,709.35,516.93
2018,9,7,12,15,969.0,90.5,2.35,31.45,911.5,661.72,481.29
2018,9,7,12,30,968.0,91.0,2.4,31.8,909.0,611.98,443.22
2018,9,7,12,45,965.5,90.5,2.5,32.1,898.0,558.78,401.91
2018,9,7,13,0,963.0,90.0,2.6,32.4,887.0,504.09,358.22
2018,9,7,13,15,959.0,89.5,2.75,32.35,868.5,447.55,312.42
2018,9,7,13,30,955.0,89.0,2.9,32.3,850.0,390.13,264.64
2018,9,7,13,45,949.5,87.5,3.0,32.25,823.5,330.92,214.74
2018,9,7,14,0,944.0,86.0,3.1,32.2,797.0,271.48,165.08
2018,9,7,14,15,936.0,84.5,3.15,31.85,764.0,211.66,118.05
2018,9,7,14,30,928.0,83.0,3.2,31.5,731.0,152.36,78.27
2018,9,7,14,45,916.5,81.5,3.3,31.15,691.5,93.64,53.43
2018,9,7,15,0,905.0,80.0,3.4,30.8,652.0,72.53,54.05
2018,9,7,15,15,890.0,77.5,3.4,30.8,607.0,70.83,52.82
2018,9,7,15,30,875.0,75.0,3.4,30.8,562.0,69.01,51.5
2018,9,7,15,45,854.5,72.5,3.45,29.7,513.0,66.99,50.25
2018,9,7,16,0,834.0,70.0,3.5,28.6,464.0,57.5,42.74
2018,9,7,16,15,806.0,67.0,3.45,27.7,412.0,55.66,41.52
2018,9,7,16,30,778.0,64.0,3.4,26.8,360.0,53.8,40.23
2018,9,7,16,45,737.5,59.5,3.35,25.95,306.5,50.61,37.75
2018,9,7,17,0,697.0,55.0,3.3,25.1,253.0,47.38,35.13
2018,9,7,17,15,634.5,49.0,3.1,23.95,201.0,42.69,31.16
2018,9,7,17,30,572.0,43.0,2.9,22.8,149.0,38.0,26.96
2018,9,7,17,45,468.5,35.5,2.7,21.6,103.5,29.12,18.93
2018,9,7,18,0,365.0,28.0,2.5,20.4,58.0,23.43,11.62
2018,9,7,18,15,209.5,17.0,2.5,19.65,31.5,14.51,0.0
2018,9,7,18,30,54.0,6.0,2.5,18.9,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,2.5,18.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,8,5,45,111.5,9.5,2.35,13.45,14.5,8.11,0.0
2018,9,8,6,0,223.0,19.0,2.6,13.9,29.0,214.61,0.0
2018,9,8,6,15,366.5,27.5,2.65,14.55,69.5,368.67,280.42
2018,9,8,6,30,510.0,36.0,2.7,15.2,110.0,495.23,400.61
2018,9,8,6,45,583.5,42.0,2.75,15.8,160.0,579.72,471.92
2018,9,8,7,0,657.0,48.0,2.8,16.4,210.0,665.73,539.88
2018,9,8,7,15,703.0,52.5,2.8,17.15,262.5,726.42,584.5
2018,9,8,7,30,749.0,57.0,2.8,17.9,315.0,786.38,626.12
2018,9,8,7,45,780.0,60.0,2.8,18.7,366.5,829.1,653.25
2018,9,8,8,0,811.0,63.0,2.8,19.5,418.0,859.49,670.66
2018,9,8,8,15,833.0,66.0,2.8,20.25,467.5,888.97,687.08
2018,9,8,8,30,855.0,69.0,2.8,21.0,517.0,915.56,701.13
2018,9,8,8,45,870.5,72.0,2.85,21.75,563.0,932.72,708.94
2018,9,8,9,0,886.0,75.0,2.9,22.5,609.0,946.4,714.45
2018,9,8,9,15,895.5,78.0,2.9,23.15,649.5,950.71,713.63
2018,9,8,9,30,905.0,81.0,2.9,23.8,690.0,951.28,710.54
2018,9,8,9,45,910.5,85.0,2.95,24.5,724.5,945.47,703.66
2018,9,8,10,0,916.0,89.0,3.0,25.2,759.0,935.85,694.48
2018,9,8,10,15,923.0,90.0,3.05,25.8,787.5,920.52,681.97
2018,9,8,10,30,930.0,91.0,3.1,26.4,816.0,901.51,667.22
2018,9,8,10,45,934.5,92.5,3.15,26.95,837.5,877.29,649.27
2018,9,8,11,0,939.0,94.0,3.2,27.5,859.0,849.61,629.12
2018,9,8,11,15,941.5,95.0,3.25,27.95,872.5,816.55,605.65
2018,9,8,11,30,944.0,96.0,3.3,28.4,886.0,780.41,580.1
2018,9,8,11,45,945.0,96.5,3.35,28.85,891.5,739.86,549.83
2018,9,8,12,0,946.0,97.0,3.4,29.3,897.0,696.69,516.78
2018,9,8,12,15,948.5,95.5,3.45,29.6,895.5,650.3,481.08
2018,9,8,12,30,951.0,94.0,3.5,29.9,894.0,601.61,442.82
2018,9,8,12,45,953.0,90.5,3.6,30.2,884.0,548.95,400.79
2018,9,8,13,0,955.0,87.0,3.7,30.5,874.0,494.49,356.17
2018,9,8,13,15,951.0,87.0,3.75,30.45,856.0,438.77,309.77
2018,9,8,13,30,947.0,87.0,3.8,30.4,838.0,382.16,261.59
2018,9,8,13,45,941.0,86.0,3.9,30.4,812.0,323.62,211.44
2018,9,8,14,0,935.0,85.0,4.0,30.4,786.0,264.91,161.79
2018,9,8,14,15,926.5,83.5,4.05,30.15,752.5,205.53,114.87
2018,9,8,14,30,918.0,82.0,4.1,29.9,719.0,146.74,75.74
2018,9,8,14,45,907.0,80.0,4.2,29.65,680.0,88.34,52.18
2018,9,8,15,0,896.0,78.0,4.3,29.4,641.0,71.12,53.25
2018,9,8,15,15,880.5,76.5,4.3,29.4,596.5,70.02,52.52
2018,9,8,15,30,865.0,75.0,4.3,29.4,552.0,68.85,51.71
2018,9,8,15,45,846.0,72.0,4.3,28.5,504.0,66.51,50.14
2018,9,8,16,0,827.0,69.0,4.3,27.6,456.0,56.76,42.33
2018,9,8,16,15,801.0,65.5,4.25,26.8,405.0,54.56,40.76
2018,9,8,16,30,775.0,62.0,4.2,26.0,354.0,52.29,39.1
2018,9,8,16,45,734.5,58.5,4.1,25.15,301.5,49.85,37.24
2018,9,8,17,0,694.0,55.0,4.0,24.3,249.0,47.44,35.3
2018,9,8,17,15,629.0,49.5,3.8,23.2,197.0,43.19,31.66
2018,9,8,17,30,564.0,44.0,3.6,22.1,145.0,35.78,25.09
2018,9,8,17,45,451.0,36.0,3.35,21.0,99.5,29.6,19.29
2018,9,8,18,0,338.0,28.0,3.1,19.9,54.0,23.52,10.74
2018,9,8,18,15,181.5,16.0,3.05,19.15,28.5,13.66,0.0
2018,9,8,18,30,25.0,4.0,3.0,18.4,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.0,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.5,1.75,12.55,13.5,8.11,0.0
2018,9,9,6,0,197.0,19.0,1.9,13.0,27.0,160.81,0.0
2018,9,9,6,15,343.0,29.0,2.0,13.7,68.0,351.76,264.77
2018,9,9,6,30,489.0,39.0,2.1,14.4,109.0,491.05,396.46
2018,9,9,6,45,568.0,46.0,2.2,15.05,160.0,578.92,470.29
2018,9,9,7,0,647.0,53.0,2.3,15.7,211.0,662.16,536.06
2018,9,9,7,15,697.5,58.0,2.25,16.35,264.5,727.59,583.93
2018,9,9,7,30,748.0,63.0,2.2,17.0,318.0,792.23,628.44
2018,9,9,7,45,782.0,66.0,2.1,17.65,371.0,837.73,656.65
2018,9,9,8,0,816.0,69.0,2.0,18.3,424.0,881.03,682.1
2018,9,9,8,15,839.0,72.5,1.95,19.15,474.5,912.03,698.13
2018,9,9,8,30,862.0,76.0,1.9,20.0,525.0,929.52,704.66
2018,9,9,8,45,879.0,78.5,1.85,20.85,572.0,947.11,711.27
2018,9,9,9,0,896.0,81.0,1.8,21.7,619.0,961.21,715.49
2018,9,9,9,15,908.5,83.0,1.8,22.5,660.5,966.77,714.95
2018,9,9,9,30,921.0,85.0,1.8,23.3,702.0,968.55,712.2
2018,9,9,9,45,930.5,86.5,1.8,24.1,737.5,963.1,704.99
2018,9,9,10,0,940.0,88.0,1.8,24.9,773.0,953.8,695.58
2018,9,9,10,15,946.5,89.0,1.85,25.6,801.5,937.43,682.71
2018,9,9,10,30,953.0,90.0,1.9,26.3,830.0,917.32,667.64
2018,9,9,10,45,957.5,90.5,1.95,27.0,851.0,891.35,648.91
2018,9,9,11,0,962.0,91.0,2.0,27.7,872.0,861.9,628.02
2018,9,9,11,15,964.0,92.0,2.05,28.25,885.0,827.64,604.38
2018,9,9,11,30,966.0,93.0,2.1,28.8,898.0,790.27,578.67
2018,9,9,11,45,966.5,93.0,2.15,29.4,903.0,748.02,547.8
2018,9,9,12,0,967.0,93.0,2.2,30.0,908.0,703.17,514.17
2018,9,9,12,15,963.5,95.0,2.35,30.25,904.5,655.23,478.77
2018,9,9,12,30,960.0,97.0,2.5,30.5,901.0,605.36,440.85
2018,9,9,12,45,954.0,98.5,2.65,30.8,889.0,552.15,399.24
2018,9,9,13,0,948.0,100.0,2.8,31.1,877.0,497.75,355.44
2018,9,9,13,15,943.0,99.5,2.95,31.05,858.0,441.3,309.28
2018,9,9,13,30,938.0,99.0,3.1,31.0,839.0,384.11,261.33
2018,9,9,13,45,932.0,97.5,3.2,31.0,812.5,325.44,211.59
2018,9,9,14,0,926.0,96.0,3.3,31.0,786.0,266.64,162.42
2018,9,9,14,15,916.5,95.5,3.4,30.75,753.0,208.04,116.83
2018,9,9,14,30,907.0,95.0,3.5,30.5,720.0,150.11,79.36
2018,9,9,14,45,894.5,92.5,3.55,30.25,680.0,91.73,57.47
2018,9,9,15,0,882.0,90.0,3.6,30.0,640.0,78.44,59.12
2018,9,9,15,15,865.5,87.5,3.6,30.0,595.0,76.84,57.99
2018,9,9,15,30,849.0,85.0,3.6,30.0,550.0,66.72,49.83
2018,9,9,15,45,825.5,82.0,3.65,29.0,500.0,65.29,49.03
2018,9,9,16,0,802.0,79.0,3.7,28.0,450.0,63.82,48.19
2018,9,9,16,15,770.5,75.0,3.65,27.15,397.5,61.46,46.54
2018,9,9,16,30,739.0,71.0,3.6,26.3,345.0,59.06,44.81
2018,9,9,16,45,694.0,66.0,3.55,25.45,292.0,55.69,42.18
2018,9,9,17,0,649.0,61.0,3.5,24.6,239.0,47.98,35.71
2018,9,9,17,15,580.0,54.0,3.3,23.45,187.5,43.07,31.5
2018,9,9,17,30,511.0,47.0,3.1,22.3,136.0,38.13,27.03
2018,9,9,17,45,398.5,37.0,2.9,21.15,92.0,30.42,19.85
2018,9,9,18,0,286.0,27.0,2.7,20.0,48.0,22.65,8.79
2018,9,9,18,15,152.5,15.0,2.7,19.25,25.0,12.8,0.0
2018,9,9,18,30,19.0,3.0,2.7,18.5,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.7,17.8,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
