Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,22,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,10,5,45,73.5,8.5,2.1,12.6,11.5,0.0,0.0
2018,9,10,6,0,147.0,17.0,2.3,13.0,23.0,122.2,0.0
2018,9,10,6,15,297.5,28.0,2.35,13.65,62.5,315.27,234.75
2018,9,10,6,30,448.0,39.0,2.4,14.3,102.0,457.36,370.94
2018,9,10,6,45,531.0,46.5,2.45,14.9,152.0,547.91,447.6
2018,9,10,7,0,614.0,54.0,2.5,15.5,202.0,641.44,521.88
2018,9,10,7,15,664.0,59.5,2.4,16.15,254.5,698.48,563.8
2018,9,10,7,30,714.0,65.0,2.3,16.8,307.0,762.56,608.39
2018,9,10,7,45,748.0,69.5,2.2,17.45,359.5,809.42,638.2
2018,9,10,8,0,782.0,74.0,2.1,18.1,412.0,854.16,665.22
2018,9,10,8,15,806.0,78.0,2.05,18.9,462.0,886.3,682.56
2018,9,10,8,30,830.0,82.0,2.0,19.7,512.0,915.42,697.45
2018,9,10,8,45,847.0,85.5,1.95,20.5,558.5,933.94,704.88
2018,9,10,9,0,864.0,89.0,1.9,21.3,605.0,938.43,702.99
2018,9,10,9,15,879.0,90.5,1.9,22.15,646.5,945.59,703.6
2018,9,10,9,30,894.0,92.0,1.9,23.0,688.0,949.06,701.89
2018,9,10,9,45,906.5,92.5,1.85,23.8,724.0,945.3,695.19
2018,9,10,10,0,919.0,93.0,1.8,24.6,760.0,937.73,686.3
2018,9,10,10,15,926.0,94.5,1.9,25.25,788.5,922.52,674.82
2018,9,10,10,30,933.0,96.0,2.0,25.9,817.0,903.6,661.07
2018,9,10,10,45,937.5,97.0,2.1,26.6,838.0,878.43,643.16
2018,9,10,11,0,942.0,98.0,2.2,27.3,859.0,849.81,623.04
2018,9,10,11,15,944.5,98.5,2.3,27.8,872.0,815.86,599.83
2018,9,10,11,30,947.0,99.0,2.4,28.3,885.0,778.85,574.48
2018,9,10,11,45,947.5,100.0,2.5,28.8,890.5,738.02,544.29
2018,9,10,12,0,948.0,101.0,2.6,29.3,896.0,694.6,511.62
2018,9,10,12,15,944.0,102.5,2.7,29.55,892.0,646.53,475.39
2018,9,10,12,30,940.0,104.0,2.8,29.8,888.0,596.66,436.85
2018,9,10,12,45,933.0,106.0,2.85,30.1,876.0,544.14,395.07
2018,9,10,13,0,926.0,108.0,2.9,30.4,864.0,490.55,351.37
2018,9,10,13,15,921.0,107.5,2.95,30.5,845.0,435.07,305.4
2018,9,10,13,30,916.0,107.0,3.0,30.6,826.0,378.89,257.89
2018,9,10,13,45,908.5,105.5,3.1,30.65,799.0,320.88,208.75
2018,9,10,14,0,901.0,104.0,3.2,30.7,772.0,262.93,160.49
2018,9,10,14,15,890.5,102.5,3.25,30.5,738.0,204.82,115.66
2018,9,10,14,30,880.0,101.0,3.3,30.3,704.0,147.55,79.32
2018,9,10,14,45,865.5,99.0,3.4,30.15,664.0,90.9,69.05
2018,9,10,15,0,851.0,97.0,3.5,30.0,624.0,72.69,54.43
2018,9,10,15,15,833.0,94.0,3.5,30.0,578.5,71.61,53.71
2018,9,10,15,30,815.0,91.0,3.5,30.0,533.0,70.48,52.96
2018,9,10,15,45,790.5,87.5,3.65,29.0,484.0,68.86,52.02
2018,9,10,16,0,766.0,84.0,3.8,28.0,435.0,67.2,51.03
2018,9,10,16,15,732.5,80.0,3.8,27.1,383.5,65.0,49.55
2018,9,10,16,30,699.0,76.0,3.8,26.2,332.0,57.54,43.55
2018,9,10,16,45,651.5,70.0,3.8,25.3,279.5,53.85,40.64
2018,9,10,17,0,604.0,64.0,3.8,24.4,227.0,50.1,37.55
2018,9,10,17,15,531.0,56.5,3.75,23.15,176.5,44.92,33.1
2018,9,10,17,30,458.0,49.0,3.7,21.9,126.0,39.72,28.38
2018,9,10,17,45,342.0,38.0,3.6,20.6,84.0,31.27,20.46
2018,9,10,18,0,226.0,27.0,3.5,19.3,42.0,22.71,6.93
2018,9,10,18,15,118.5,14.5,3.4,18.55,22.0,12.38,0.0
2018,9,10,18,30,11.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,3.25,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,5,45,87.0,9.0,2.7,12.65,12.0,0.0,0.0
2018,9,11,6,0,174.0,18.0,2.9,13.0,24.0,142.57,0.0
2018,9,11,6,15,313.0,28.5,3.0,13.5,62.5,326.75,239.29
2018,9,11,6,30,452.0,39.0,3.1,14.0,101.0,459.82,373.96
2018,9,11,6,45,530.0,46.5,3.15,14.55,150.0,546.24,448.61
2018,9,11,7,0,608.0,54.0,3.2,15.1,199.0,635.25,520.56
2018,9,11,7,15,656.5,60.5,3.15,15.75,251.5,698.57,568.42
2018,9,11,7,30,705.0,67.0,3.1,16.4,304.0,755.48,608.86
2018,9,11,7,45,736.5,72.0,3.05,17.05,355.5,800.48,638.61
2018,9,11,8,0,768.0,77.0,3.0,17.7,407.0,843.26,665.59
2018,9,11,8,15,790.5,82.0,3.0,18.4,456.5,875.0,684.05
2018,9,11,8,30,813.0,87.0,3.0,19.1,506.0,903.7,700.03
2018,9,11,8,45,828.0,91.0,3.0,19.8,551.0,920.72,707.67
2018,9,11,9,0,843.0,95.0,3.0,20.5,596.0,934.23,712.97
2018,9,11,9,15,855.0,98.0,3.0,21.1,636.5,940.03,713.36
2018,9,11,9,30,867.0,101.0,3.0,21.7,677.0,931.82,704.44
2018,9,11,9,45,875.0,104.5,3.05,22.35,711.5,927.27,698.58
2018,9,11,10,0,883.0,108.0,3.1,23.0,746.0,918.99,690.34
2018,9,11,10,15,890.0,109.5,3.15,23.45,774.0,904.0,678.31
2018,9,11,10,30,897.0,111.0,3.2,23.9,802.0,885.43,664.04
2018,9,11,10,45,901.5,112.5,3.25,24.35,822.5,861.25,646.1
2018,9,11,11,0,906.0,114.0,3.3,24.8,843.0,833.71,625.99
2018,9,11,11,15,910.0,114.0,3.4,25.05,856.5,801.16,603.22
2018,9,11,11,30,914.0,114.0,3.5,25.3,870.0,765.57,577.6
2018,9,11,11,45,917.0,113.5,3.6,25.6,876.0,725.98,547.56
2018,9,11,12,0,920.0,113.0,3.7,25.9,882.0,683.75,514.99
2018,9,11,12,15,926.5,109.0,3.75,26.0,881.0,638.19,479.54
2018,9,11,12,30,933.0,105.0,3.8,26.1,880.0,590.13,441.25
2018,9,11,12,45,940.0,99.5,3.9,26.2,871.5,538.75,399.48
2018,9,11,13,0,947.0,94.0,4.0,26.3,863.0,485.16,354.69
2018,9,11,13,15,944.5,92.0,4.05,26.15,844.0,428.61,306.69
2018,9,11,13,30,942.0,90.0,4.1,26.0,825.0,371.1,256.86
2018,9,11,13,45,938.0,88.0,4.15,25.85,799.5,312.46,205.74
2018,9,11,14,0,934.0,86.0,4.2,25.7,774.0,253.48,155.35
2018,9,11,14,15,927.0,84.0,4.25,25.35,741.0,193.95,108.51
2018,9,11,14,30,920.0,82.0,4.3,25.0,708.0,134.85,70.87
2018,9,11,14,45,910.5,79.5,4.3,24.6,669.0,76.04,58.35
2018,9,11,15,0,901.0,77.0,4.3,24.2,630.0,70.63,54.1
2018,9,11,15,15,885.0,75.0,4.3,24.2,585.0,69.15,53.01
2018,9,11,15,30,869.0,73.0,4.3,24.2,540.0,67.58,51.85
2018,9,11,15,45,849.0,69.5,4.35,23.05,491.0,64.82,49.93
2018,9,11,16,0,829.0,66.0,4.4,21.9,442.0,61.92,47.86
2018,9,11,16,15,801.0,63.0,4.3,21.15,390.5,52.9,40.37
2018,9,11,16,30,773.0,60.0,4.2,20.4,339.0,50.93,38.91
2018,9,11,16,45,729.5,55.5,4.15,19.7,285.5,47.61,36.18
2018,9,11,17,0,686.0,51.0,4.1,19.0,232.0,44.27,33.32
2018,9,11,17,15,603.5,46.5,3.95,18.25,179.5,40.69,30.08
2018,9,11,17,30,521.0,42.0,3.8,17.5,127.0,34.21,24.1
2018,9,11,17,45,377.5,32.0,3.65,16.75,82.0,26.23,16.43
2018,9,11,18,0,234.0,22.0,3.5,16.0,37.0,18.26,2.3
2018,9,11,18,15,117.0,11.0,3.5,15.65,18.5,9.39,0.0
2018,9,11,18,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,45,23.0,6.5,2.5,12.55,7.5,0.0,0.0
2018,9,12,6,0,46.0,13.0,2.6,12.8,15.0,44.66,0.0
2018,9,12,6,15,103.5,30.0,2.8,13.4,42.0,148.0,104.1
2018,9,12,6,30,161.0,47.0,3.0,14.0,69.0,217.2,177.53
2018,9,12,6,45,207.0,61.0,3.2,14.55,102.0,272.76,227.98
2018,9,12,7,0,253.0,75.0,3.4,15.1,135.0,351.93,295.17
2018,9,12,7,15,196.5,101.5,3.4,15.6,155.0,319.97,267.77
2018,9,12,7,30,140.0,128.0,3.4,16.1,175.0,284.78,236.86
2018,9,12,7,45,191.0,146.5,3.4,16.55,221.5,351.3,291.37
2018,9,12,8,0,242.0,165.0,3.4,17.0,268.0,438.41,359.89
2018,9,12,8,15,458.0,142.5,3.4,17.6,367.0,631.49,511.5
2018,9,12,8,30,674.0,120.0,3.4,18.2,466.0,817.06,645.2
2018,9,12,8,45,751.5,108.0,3.4,18.8,526.0,872.38,679.93
2018,9,12,9,0,829.0,96.0,3.4,19.4,586.0,920.02,709.5
2018,9,12,9,15,788.0,117.0,3.45,20.05,609.0,897.01,689.83
2018,9,12,9,30,747.0,138.0,3.5,20.7,632.0,876.16,672.47
2018,9,12,9,45,702.5,165.5,3.55,21.35,649.0,850.34,651.81
2018,9,12,10,0,658.0,193.0,3.6,22.0,666.0,820.79,628.6
2018,9,12,10,15,603.5,224.5,3.65,22.35,671.5,783.36,598.98
2018,9,12,10,30,549.0,256.0,3.7,22.7,677.0,740.49,565.68
2018,9,12,10,45,487.0,281.5,3.8,23.1,662.5,690.61,527.34
2018,9,12,11,0,425.0,307.0,3.9,23.5,648.0,641.15,489.17
2018,9,12,11,15,520.0,283.0,4.0,23.6,706.5,666.88,508.6
2018,9,12,11,30,615.0,259.0,4.1,23.7,765.0,686.64,522.68
2018,9,12,11,45,612.5,263.0,4.2,23.8,769.5,653.99,497.46
2018,9,12,12,0,610.0,267.0,4.3,23.9,774.0,619.68,470.89
2018,9,12,12,15,609.0,265.0,4.35,23.85,770.0,580.14,440.25
2018,9,12,12,30,608.0,263.0,4.4,23.8,766.0,539.46,408.13
2018,9,12,12,45,608.0,260.0,4.45,23.75,757.0,497.59,374.38
2018,9,12,13,0,608.0,257.0,4.5,23.7,748.0,454.92,339.17
2018,9,12,13,15,621.0,242.5,4.5,23.5,734.0,408.15,299.98
2018,9,12,13,30,634.0,228.0,4.5,23.3,720.0,359.76,258.61
2018,9,12,13,45,540.0,252.5,4.55,23.15,662.0,309.85,219.15
2018,9,12,14,0,446.0,277.0,4.6,23.0,604.0,267.91,187.82
2018,9,12,14,15,335.0,292.5,4.6,22.65,532.0,236.27,168.04
2018,9,12,14,30,224.0,308.0,4.6,22.3,460.0,219.34,162.34
2018,9,12,14,45,233.0,281.0,4.55,22.0,431.0,184.85,149.68
2018,9,12,15,0,242.0,254.0,4.5,21.7,402.0,160.53,130.1
2018,9,12,15,15,254.0,234.0,4.5,21.7,379.0,151.14,122.66
2018,9,12,15,30,266.0,214.0,4.5,21.7,356.0,141.25,114.73
2018,9,12,15,45,221.5,199.5,4.45,20.6,310.0,139.71,114.31
2018,9,12,16,0,177.0,185.0,4.4,19.5,264.0,130.06,106.94
2018,9,12,16,15,208.5,159.5,4.3,18.95,242.0,110.54,90.71
2018,9,12,16,30,240.0,134.0,4.2,18.4,220.0,95.47,78.08
2018,9,12,16,45,275.0,109.0,4.1,17.85,192.0,79.95,64.81
2018,9,12,17,0,310.0,84.0,4.0,17.3,164.0,61.49,48.68
2018,9,12,17,15,267.0,68.5,3.85,16.75,126.5,50.95,39.25
2018,9,12,17,30,224.0,53.0,3.7,16.2,89.0,40.04,29.25
2018,9,12,17,45,131.0,36.5,3.6,15.7,55.5,28.43,18.16
2018,9,12,18,0,38.0,20.0,3.5,15.2,22.0,16.12,0.0
2018,9,12,18,15,19.0,10.0,3.45,14.95,11.0,8.54,0.0
2018,9,12,18,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,5,45,3.0,5.5,2.5,13.1,5.5,0.0,0.0
2018,9,13,6,0,6.0,11.0,2.7,13.4,11.0,13.76,0.0
2018,9,13,6,15,41.0,28.5,2.9,13.9,33.5,81.61,53.08
2018,9,13,6,30,76.0,46.0,3.1,14.4,56.0,132.22,105.8
2018,9,13,6,45,244.0,55.5,3.3,14.9,108.5,314.28,262.31
2018,9,13,7,0,412.0,65.0,3.5,15.4,161.0,479.54,399.62
2018,9,13,7,15,494.0,72.5,3.55,15.95,215.5,569.41,470.73
2018,9,13,7,30,576.0,80.0,3.6,16.5,270.0,660.48,539.94
2018,9,13,7,45,554.0,97.0,3.65,17.05,304.5,668.59,543.66
2018,9,13,8,0,532.0,114.0,3.7,17.6,339.0,673.0,544.55
2018,9,13,8,15,488.5,143.0,3.7,18.15,369.0,659.65,531.67
2018,9,13,8,30,445.0,172.0,3.7,18.7,399.0,651.5,521.37
2018,9,13,8,45,565.0,153.0,3.75,19.25,468.0,747.28,591.54
2018,9,13,9,0,685.0,134.0,3.8,19.8,537.0,833.22,650.4
2018,9,13,9,15,785.0,109.0,3.75,20.25,601.5,882.89,681.96
2018,9,13,9,30,885.0,84.0,3.7,20.7,666.0,924.0,707.23
2018,9,13,9,45,892.0,87.0,3.65,21.15,700.0,918.06,699.82
2018,9,13,10,0,899.0,90.0,3.6,21.6,734.0,908.39,690.42
2018,9,13,10,15,906.5,91.0,3.55,21.9,762.0,893.27,677.89
2018,9,13,10,30,914.0,92.0,3.5,22.2,790.0,874.52,663.07
2018,9,13,10,45,919.0,93.5,3.5,22.55,811.0,850.62,645.04
2018,9,13,11,0,924.0,95.0,3.5,22.9,832.0,823.28,624.78
2018,9,13,11,15,927.5,95.5,3.5,23.05,845.5,790.52,601.28
2018,9,13,11,30,931.0,96.0,3.5,23.2,859.0,754.68,575.2
2018,9,13,11,45,932.5,96.0,3.55,23.35,864.0,714.13,544.14
2018,9,13,12,0,934.0,96.0,3.6,23.5,869.0,670.98,510.56
2018,9,13,12,15,935.5,94.5,3.65,23.55,866.5,624.16,473.69
2018,9,13,12,30,937.0,93.0,3.7,23.6,864.0,575.16,434.19
2018,9,13,12,45,937.0,91.5,3.75,23.6,853.5,523.48,391.59
2018,9,13,13,0,937.0,90.0,3.8,23.6,843.0,470.17,346.46
2018,9,13,13,15,933.5,89.0,3.85,23.5,824.5,414.52,298.47
2018,9,13,13,30,930.0,88.0,3.9,23.4,806.0,358.01,248.8
2018,9,13,13,45,831.0,125.5,3.95,23.3,751.0,297.58,199.11
2018,9,13,14,0,732.0,163.0,4.0,23.2,696.0,245.24,158.17
2018,9,13,14,15,610.0,199.5,4.05,23.0,630.0,204.59,131.58
2018,9,13,14,30,488.0,236.0,4.1,22.8,564.0,176.64,120.54
2018,9,13,14,45,581.0,188.5,4.1,22.55,556.5,117.25,93.37
2018,9,13,15,0,674.0,141.0,4.1,22.3,549.0,90.94,71.69
2018,9,13,15,15,723.0,115.5,4.1,22.3,523.5,77.63,60.65
2018,9,13,15,30,772.0,90.0,4.1,22.3,498.0,69.55,53.98
2018,9,13,15,45,783.0,79.0,4.1,21.55,459.0,62.98,48.71
2018,9,13,16,0,794.0,68.0,4.1,20.8,420.0,55.99,43.0
2018,9,13,16,15,726.5,69.5,4.0,20.3,361.5,57.14,44.24
2018,9,13,16,30,659.0,71.0,3.9,19.8,303.0,53.85,41.56
2018,9,13,16,45,649.5,61.5,3.8,19.3,259.0,47.76,36.37
2018,9,13,17,0,640.0,52.0,3.7,18.8,215.0,44.95,33.92
2018,9,13,17,15,571.0,46.0,3.35,18.15,166.0,36.98,26.79
2018,9,13,17,30,502.0,40.0,3.0,17.5,117.0,32.66,22.65
2018,9,13,17,45,367.5,31.0,2.7,16.8,75.5,25.58,15.46
2018,9,13,18,0,233.0,22.0,2.4,16.1,34.0,18.58,0.0
2018,9,13,18,15,116.5,11.0,2.3,15.7,17.0,9.39,0.0
2018,9,13,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,5,45,0.0,3.0,1.35,11.15,3.0,0.0,0.0
2018,9,14,6,0,0.0,6.0,1.4,11.6,6.0,5.12,0.0
2018,9,14,6,15,3.0,20.5,1.6,12.3,21.0,19.22,7.67
2018,9,14,6,30,6.0,35.0,1.8,13.0,36.0,36.13,24.65
2018,9,14,6,45,12.0,56.0,2.05,13.7,58.5,63.86,48.98
2018,9,14,7,0,18.0,77.0,2.3,14.4,81.0,101.08,81.08
2018,9,14,7,15,39.5,100.5,2.25,14.95,112.5,146.18,119.89
2018,9,14,7,30,61.0,124.0,2.2,15.5,144.0,190.93,157.47
2018,9,14,7,45,107.5,147.5,2.2,16.0,190.0,276.42,228.01
2018,9,14,8,0,154.0,171.0,2.2,16.5,236.0,344.55,282.45
2018,9,14,8,15,246.5,183.0,2.15,17.1,301.5,460.57,373.41
2018,9,14,8,30,339.0,195.0,2.1,17.7,367.0,557.16,445.86
2018,9,14,8,45,360.5,210.0,2.05,18.35,408.0,589.7,466.82
2018,9,14,9,0,382.0,225.0,2.0,19.0,449.0,620.36,486.38
2018,9,14,9,15,479.5,210.5,1.95,19.75,511.5,707.02,547.14
2018,9,14,9,30,577.0,196.0,1.9,20.5,574.0,769.96,589.16
2018,9,14,9,45,661.5,175.0,1.85,21.25,630.0,818.87,619.55
2018,9,14,10,0,746.0,154.0,1.8,22.0,686.0,853.71,639.25
2018,9,14,10,15,839.5,121.0,1.85,22.5,741.5,873.17,650.19
2018,9,14,10,30,933.0,88.0,1.9,23.0,797.0,883.26,655.08
2018,9,14,10,45,938.5,88.5,1.9,23.55,818.0,858.22,636.18
2018,9,14,11,0,944.0,89.0,1.9,24.1,839.0,829.69,615.44
2018,9,14,11,15,883.5,120.5,1.95,24.45,831.5,777.86,579.91
2018,9,14,11,30,823.0,152.0,2.0,24.8,824.0,731.33,545.28
2018,9,14,11,45,836.5,147.0,2.1,25.15,833.5,696.11,519.34
2018,9,14,12,0,850.0,142.0,2.2,25.5,843.0,657.7,490.34
2018,9,14,12,15,886.0,122.5,2.3,25.65,850.5,615.38,458.33
2018,9,14,12,30,922.0,103.0,2.4,25.8,858.0,571.8,424.01
2018,9,14,12,45,930.5,97.0,2.5,25.95,850.0,521.03,383.02
2018,9,14,13,0,939.0,91.0,2.6,26.1,842.0,467.93,338.88
2018,9,14,13,15,935.0,90.0,2.7,26.05,823.0,411.92,291.57
2018,9,14,13,30,931.0,89.0,2.8,26.0,804.0,355.1,242.58
2018,9,14,13,45,924.0,87.5,2.9,26.0,777.0,296.61,192.09
2018,9,14,14,0,917.0,86.0,3.0,26.0,750.0,238.12,142.99
2018,9,14,14,15,907.0,84.5,3.1,25.75,716.0,179.47,98.52
2018,9,14,14,30,897.0,83.0,3.2,25.5,682.0,121.62,64.8
2018,9,14,14,45,877.0,84.0,3.3,25.25,640.5,74.51,56.96
2018,9,14,15,0,857.0,85.0,3.4,25.0,599.0,75.03,57.65
2018,9,14,15,15,846.5,80.0,3.4,25.0,556.0,71.81,55.12
2018,9,14,15,30,836.0,75.0,3.4,25.0,513.0,68.39,52.42
2018,9,14,15,45,811.5,71.0,3.5,24.1,462.5,57.74,43.76
2018,9,14,16,0,787.0,67.0,3.6,23.2,412.0,55.25,41.94
2018,9,14,16,15,751.5,65.0,3.6,22.55,361.5,54.07,41.18
2018,9,14,16,30,716.0,63.0,3.6,21.9,311.0,52.97,40.45
2018,9,14,16,45,608.5,63.0,3.6,21.25,249.5,48.64,36.84
2018,9,14,17,0,501.0,63.0,3.6,20.6,188.0,49.12,37.26
2018,9,14,17,15,410.5,54.0,3.45,19.85,140.5,42.74,31.54
2018,9,14,17,30,320.0,45.0,3.3,19.1,93.0,34.64,24.1
2018,9,14,17,45,216.5,32.0,3.2,18.35,58.5,24.77,14.36
2018,9,14,18,0,113.0,19.0,3.1,17.6,24.0,14.79,0.0
2018,9,14,18,15,56.5,9.5,3.0,17.15,12.0,8.11,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.0,3.35,12.85,9.0,0.0,0.0
2018,9,15,6,0,144.0,14.0,3.5,13.0,18.0,116.34,0.0
2018,9,15,6,15,296.5,24.5,3.65,13.4,55.0,300.66,193.82
2018,9,15,6,30,449.0,35.0,3.8,13.8,92.0,449.5,364.14
2018,9,15,6,45,438.0,43.0,3.9,14.2,120.0,461.91,382.73
2018,9,15,7,0,427.0,51.0,4.0,14.6,148.0,472.45,394.94
2018,9,15,7,15,230.0,81.0,4.0,15.05,135.0,318.06,268.19
2018,9,15,7,30,33.0,111.0,4.0,15.5,122.0,147.68,120.55
2018,9,15,7,45,94.0,140.5,4.0,16.0,178.5,254.45,210.84
2018,9,15,8,0,155.0,170.0,4.0,16.5,235.0,344.13,284.1
2018,9,15,8,15,138.5,191.0,4.0,17.0,254.5,349.77,286.14
2018,9,15,8,30,122.0,212.0,4.0,17.5,274.0,354.13,287.34
2018,9,15,8,45,381.0,177.0,4.0,18.0,394.5,590.61,476.5
2018,9,15,9,0,640.0,142.0,4.0,18.5,515.0,796.45,629.23
2018,9,15,9,15,773.5,112.0,4.0,19.0,594.0,871.1,678.69
2018,9,15,9,30,907.0,82.0,4.0,19.5,673.0,936.65,721.45
2018,9,15,9,45,914.5,84.5,4.0,19.95,707.5,930.12,713.67
2018,9,15,10,0,922.0,87.0,4.0,20.4,742.0,919.79,704.01
2018,9,15,10,15,930.5,87.5,4.05,20.7,770.5,904.34,691.68
2018,9,15,10,30,939.0,88.0,4.1,21.0,799.0,885.16,676.94
2018,9,15,10,45,945.0,88.5,4.1,21.35,820.0,860.24,657.96
2018,9,15,11,0,951.0,89.0,4.1,21.7,841.0,831.79,636.67
2018,9,15,11,15,954.5,89.0,4.2,21.8,854.0,797.56,612.38
2018,9,15,11,30,958.0,89.0,4.3,21.9,867.0,760.21,585.25
2018,9,15,11,45,960.0,88.5,4.35,22.05,872.0,718.43,552.71
2018,9,15,12,0,962.0,88.0,4.4,22.2,877.0,673.97,517.57
2018,9,15,12,15,961.0,88.5,4.45,22.2,874.0,626.16,479.4
2018,9,15,12,30,960.0,89.0,4.5,22.2,871.0,576.27,438.59
2018,9,15,12,45,958.0,88.5,4.55,22.2,860.0,523.24,394.22
2018,9,15,13,0,956.0,88.0,4.6,22.2,849.0,468.7,347.38
2018,9,15,13,15,952.0,87.0,4.6,22.05,829.5,411.78,297.62
2018,9,15,13,30,948.0,86.0,4.6,21.9,810.0,354.03,246.29
2018,9,15,13,45,942.0,84.5,4.65,21.8,783.0,294.84,193.84
2018,9,15,14,0,936.0,83.0,4.7,21.7,756.0,235.52,142.99
2018,9,15,14,15,928.0,81.5,4.65,21.55,723.0,176.06,97.24
2018,9,15,14,30,920.0,80.0,4.6,21.4,690.0,117.15,63.25
2018,9,15,14,45,908.5,78.0,4.6,21.2,650.0,71.34,55.29
2018,9,15,15,0,897.0,76.0,4.6,21.0,610.0,69.97,54.35
2018,9,15,15,15,880.5,74.0,4.6,21.0,565.0,68.43,53.2
2018,9,15,15,30,864.0,72.0,4.6,21.0,520.0,66.8,51.97
2018,9,15,15,45,842.5,68.5,4.55,20.35,470.5,63.96,49.84
2018,9,15,16,0,821.0,65.0,4.5,19.7,421.0,54.28,41.75
2018,9,15,16,15,792.0,61.5,4.4,19.2,369.5,51.93,39.92
2018,9,15,16,30,763.0,58.0,4.3,18.7,318.0,49.54,38.0
2018,9,15,16,45,717.5,53.5,4.25,18.2,265.5,46.17,35.14
2018,9,15,17,0,672.0,49.0,4.2,17.7,213.0,42.8,32.15
2018,9,15,17,15,572.0,44.0,3.95,17.1,160.0,38.7,28.34
2018,9,15,17,30,472.0,39.0,3.7,16.5,107.0,31.92,21.96
2018,9,15,17,45,328.0,28.0,3.4,15.85,66.0,23.08,12.78
2018,9,15,18,0,184.0,17.0,3.1,15.2,25.0,14.51,0.0
2018,9,15,18,15,92.0,8.5,2.95,14.8,12.5,7.26,0.0
2018,9,15,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,16,5,45,79.5,7.0,1.45,10.95,9.0,0.0,0.0
2018,9,16,6,0,159.0,14.0,1.5,11.4,18.0,126.96,0.0
2018,9,16,6,15,319.0,23.5,1.8,12.25,55.0,314.39,191.05
2018,9,16,6,30,479.0,33.0,2.1,13.1,92.0,469.89,376.64
2018,9,16,6,45,563.5,39.5,2.4,14.0,141.5,551.35,449.32
2018,9,16,7,0,648.0,46.0,2.7,14.9,191.0,645.43,525.85
2018,9,16,7,15,699.5,50.0,2.75,15.45,243.5,708.94,574.68
2018,9,16,7,30,751.0,54.0,2.8,16.0,296.0,771.76,620.31
2018,9,16,7,45,784.5,57.5,2.8,16.6,348.0,816.4,650.1
2018,9,16,8,0,818.0,61.0,2.8,17.2,400.0,849.02,670.12
2018,9,16,8,15,841.5,63.5,2.75,17.75,450.0,878.22,686.87
2018,9,16,8,30,865.0,66.0,2.7,18.3,500.0,904.54,701.17
2018,9,16,8,45,882.5,68.0,2.7,18.85,546.0,921.36,709.07
2018,9,16,9,0,900.0,70.0,2.7,19.4,592.0,934.69,714.63
2018,9,16,9,15,912.5,72.0,2.7,19.95,633.0,939.69,714.59
2018,9,16,9,30,925.0,74.0,2.7,20.5,674.0,940.88,712.2
2018,9,16,9,45,934.5,75.5,2.7,21.0,709.0,934.87,705.28
2018,9,16,10,0,944.0,77.0,2.7,21.5,744.0,924.99,696.02
2018,9,16,10,15,950.5,78.0,2.7,21.9,772.0,908.07,682.5
2018,9,16,10,30,957.0,79.0,2.7,22.3,800.0,887.41,666.67
2018,9,16,10,45,961.5,80.0,2.7,22.75,821.0,861.44,647.29
2018,9,16,11,0,966.0,81.0,2.7,23.2,842.0,831.94,625.66
2018,9,16,11,15,969.0,81.0,2.7,23.5,854.5,796.95,600.7
2018,9,16,11,30,972.0,81.0,2.7,23.8,867.0,758.82,573.14
2018,9,16,11,45,972.5,81.5,2.7,24.1,872.0,716.52,540.64
2018,9,16,12,0,973.0,82.0,2.7,24.4,877.0,671.59,505.62
2018,9,16,12,15,971.0,83.0,2.75,24.55,873.5,623.23,467.78
2018,9,16,12,30,969.0,84.0,2.8,24.7,870.0,572.84,427.38
2018,9,16,12,45,965.0,84.5,2.85,24.9,858.0,519.3,383.4
2018,9,16,13,0,961.0,85.0,2.9,25.1,846.0,464.39,337.12
2018,9,16,13,15,956.5,84.0,2.95,25.1,826.0,407.04,288.05
2018,9,16,13,30,952.0,83.0,3.0,25.1,806.0,348.92,237.45
2018,9,16,13,45,945.5,82.0,3.05,25.1,779.0,289.77,186.08
2018,9,16,14,0,939.0,81.0,3.1,25.1,752.0,230.54,136.46
2018,9,16,14,15,929.5,80.0,3.15,24.95,718.0,171.09,92.19
2018,9,16,14,30,920.0,79.0,3.2,24.8,684.0,112.35,60.14
2018,9,16,14,45,908.0,77.0,3.25,24.6,644.0,70.71,53.99
2018,9,16,15,0,896.0,75.0,3.3,24.4,604.0,69.32,53.04
2018,9,16,15,15,879.0,72.5,3.3,24.4,558.5,67.41,51.6
2018,9,16,15,30,862.0,70.0,3.3,24.4,513.0,65.4,50.07
2018,9,16,15,45,839.0,67.5,3.4,23.6,463.5,63.2,48.53
2018,9,16,16,0,816.0,65.0,3.5,22.8,414.0,54.29,41.22
2018,9,16,16,15,783.5,61.5,3.5,22.15,362.0,51.91,39.41
2018,9,16,16,30,751.0,58.0,3.5,21.5,310.0,49.5,37.52
2018,9,16,16,45,702.5,53.5,3.45,20.9,257.5,46.12,34.69
2018,9,16,17,0,654.0,49.0,3.4,20.3,205.0,42.76,31.74
2018,9,16,17,15,575.5,42.5,3.15,19.45,155.0,37.48,26.96
2018,9,16,17,30,497.0,36.0,2.9,18.6,105.0,29.57,19.67
2018,9,16,17,45,338.0,26.0,2.65,17.7,64.0,21.46,10.88
2018,9,16,18,0,179.0,16.0,2.4,16.8,23.0,13.66,0.0
2018,9,16,18,15,89.5,8.0,2.3,16.3,11.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,17,5,45,69.0,6.5,1.7,11.85,8.0,0.0,0.0
2018,9,17,6,0,138.0,13.0,1.8,12.2,16.0,110.69,0.0
2018,9,17,6,15,303.5,22.5,2.05,12.9,52.5,299.26,168.59
2018,9,17,6,30,469.0,32.0,2.3,13.6,89.0,449.22,359.58
2018,9,17,6,45,455.0,35.5,2.6,14.3,113.0,462.64,380.06
2018,9,17,7,0,441.0,39.0,2.9,15.0,137.0,463.45,384.86
2018,9,17,7,15,225.5,62.5,2.85,15.5,113.0,307.48,258.05
2018,9,17,7,30,10.0,86.0,2.8,16.0,89.0,85.18,66.97
2018,9,17,7,45,21.5,119.0,2.8,16.5,127.5,129.4,104.42
2018,9,17,8,0,33.0,152.0,2.8,17.0,166.0,189.43,153.7
2018,9,17,8,15,19.0,152.0,2.75,17.55,160.0,156.27,125.12
2018,9,17,8,30,5.0,152.0,2.7,18.1,154.0,140.27,110.83
2018,9,17,8,45,83.0,181.5,2.65,18.6,229.0,256.02,206.56
2018,9,17,9,0,161.0,211.0,2.6,19.1,304.0,375.97,301.33
2018,9,17,9,15,476.0,164.0,2.6,19.6,465.5,646.94,511.03
2018,9,17,9,30,791.0,117.0,2.6,20.1,627.0,875.65,670.62
2018,9,17,9,45,856.5,100.5,2.6,20.6,680.0,890.46,676.02
2018,9,17,10,0,922.0,84.0,2.6,21.1,733.0,910.51,687.0
2018,9,17,10,15,929.5,85.0,2.65,21.55,761.0,894.61,674.15
2018,9,17,10,30,937.0,86.0,2.7,22.0,789.0,875.0,659.25
2018,9,17,10,45,942.0,87.0,2.75,22.45,809.5,849.69,640.61
2018,9,17,11,0,947.0,88.0,2.8,22.9,830.0,820.9,619.69
2018,9,17,11,15,950.0,88.0,2.9,23.1,842.5,786.3,595.65
2018,9,17,11,30,953.0,88.0,3.0,23.3,855.0,748.62,568.47
2018,9,17,11,45,954.0,88.5,3.1,23.55,860.0,707.17,536.82
2018,9,17,12,0,955.0,89.0,3.2,23.8,865.0,663.09,502.52
2018,9,17,12,15,953.0,90.0,3.35,23.8,861.5,615.33,465.22
2018,9,17,12,30,951.0,91.0,3.5,23.8,858.0,565.57,425.25
2018,9,17,12,45,947.0,91.0,3.6,23.85,846.0,512.32,381.24
2018,9,17,13,0,943.0,91.0,3.7,23.9,834.0,457.79,334.94
2018,9,17,13,15,940.0,90.0,3.8,23.7,815.0,401.78,286.55
2018,9,17,13,30,937.0,89.0,3.9,23.5,796.0,344.85,236.52
2018,9,17,13,45,931.5,87.0,4.0,23.35,769.5,285.94,185.01
2018,9,17,14,0,926.0,85.0,4.1,23.2,743.0,226.89,135.35
2018,9,17,14,15,917.5,83.0,4.15,22.85,709.0,167.56,91.32
2018,9,17,14,30,909.0,81.0,4.2,22.5,675.0,108.88,60.05
2018,9,17,14,45,898.0,78.5,4.3,22.15,635.5,71.51,55.26
2018,9,17,15,0,887.0,76.0,4.4,21.8,596.0,69.82,54.08
2018,9,17,15,15,869.5,74.5,4.4,21.8,551.0,68.59,53.19
2018,9,17,15,30,852.0,73.0,4.4,21.8,506.0,67.27,52.24
2018,9,17,15,45,830.0,69.5,4.4,20.8,457.0,57.18,43.94
2018,9,17,16,0,808.0,66.0,4.4,19.8,408.0,55.01,42.39
2018,9,17,16,15,776.0,62.5,4.3,19.1,356.5,52.67,40.6
2018,9,17,16,30,744.0,59.0,4.2,18.4,305.0,50.31,38.74
2018,9,17,16,45,694.5,54.0,4.15,17.75,252.5,46.56,35.54
2018,9,17,17,0,645.0,49.0,4.1,17.1,200.0,42.79,32.18
2018,9,17,17,15,561.5,43.0,3.9,16.4,150.0,34.86,24.98
2018,9,17,17,30,478.0,37.0,3.7,15.7,100.0,30.47,20.61
2018,9,17,17,45,318.0,26.5,3.5,15.05,60.5,21.99,10.73
2018,9,17,18,0,158.0,16.0,3.3,14.4,21.0,13.66,0.0
2018,9,17,18,15,79.0,8.0,3.2,14.1,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,5,45,18.5,4.0,2.35,12.1,4.5,0.0,0.0
2018,9,18,6,0,37.0,8.0,2.4,12.3,9.0,33.47,0.0
2018,9,18,6,15,183.0,23.5,2.55,12.75,43.5,205.63,104.18
2018,9,18,6,30,329.0,39.0,2.7,13.2,78.0,355.97,287.45
2018,9,18,6,45,391.0,48.0,2.8,13.6,117.0,427.33,353.53
2018,9,18,7,0,453.0,57.0,2.9,14.0,156.0,500.08,415.49
2018,9,18,7,15,435.0,75.0,2.85,14.5,190.5,508.17,422.7
2018,9,18,7,30,417.0,93.0,2.8,15.0,225.0,521.21,432.42
2018,9,18,7,45,590.0,83.5,2.75,15.5,305.5,677.64,551.53
2018,9,18,8,0,763.0,74.0,2.7,16.0,386.0,821.94,654.35
2018,9,18,8,15,789.5,77.0,2.65,16.55,435.0,853.9,672.42
2018,9,18,8,30,816.0,80.0,2.6,17.1,484.0,882.87,688.84
2018,9,18,8,45,836.0,82.5,2.6,17.65,530.0,901.9,698.43
2018,9,18,9,0,856.0,85.0,2.6,18.2,576.0,907.46,698.71
2018,9,18,9,15,871.5,86.0,2.6,18.75,616.5,913.59,699.65
2018,9,18,9,30,887.0,87.0,2.6,19.3,657.0,916.08,698.21
2018,9,18,9,45,899.5,88.0,2.6,19.8,692.5,912.1,692.69
2018,9,18,10,0,912.0,89.0,2.6,20.3,728.0,904.3,684.82
2018,9,18,10,15,920.0,90.0,2.6,20.75,756.0,888.78,672.05
2018,9,18,10,30,928.0,91.0,2.6,21.2,784.0,869.57,657.01
2018,9,18,10,45,933.5,91.0,2.6,21.65,804.0,843.66,637.56
2018,9,18,11,0,939.0,91.0,2.6,22.1,824.0,814.32,615.93
2018,9,18,11,15,941.5,92.0,2.6,22.4,836.5,780.43,591.57
2018,9,18,11,30,944.0,93.0,2.6,22.7,849.0,743.47,563.86
2018,9,18,11,45,944.5,93.0,2.6,23.05,853.0,701.4,531.24
2018,9,18,12,0,945.0,93.0,2.6,23.4,857.0,656.81,496.19
2018,9,18,12,15,943.0,94.0,2.65,23.65,853.5,609.35,458.6
2018,9,18,12,30,941.0,95.0,2.7,23.9,850.0,559.92,418.54
2018,9,18,12,45,937.0,94.5,2.8,24.1,837.5,506.65,374.72
2018,9,18,13,0,933.0,94.0,2.9,24.3,825.0,452.13,328.66
2018,9,18,13,15,928.5,93.0,2.95,24.35,805.5,396.05,280.32
2018,9,18,13,30,924.0,92.0,3.0,24.4,786.0,339.24,230.63
2018,9,18,13,45,917.5,91.0,3.1,24.45,759.5,281.47,180.48
2018,9,18,14,0,911.0,90.0,3.2,24.5,733.0,223.64,132.44
2018,9,18,14,15,901.0,88.5,3.3,24.3,699.0,165.26,90.1
2018,9,18,14,30,891.0,87.0,3.4,24.1,665.0,107.68,60.96
2018,9,18,14,45,877.5,85.0,3.45,23.9,625.0,75.29,58.04
2018,9,18,15,0,864.0,83.0,3.5,23.7,585.0,73.98,57.17
2018,9,18,15,15,845.5,80.5,3.5,23.7,539.5,63.67,48.62
2018,9,18,15,30,827.0,78.0,3.5,23.7,494.0,62.52,47.81
2018,9,18,15,45,801.0,75.0,3.6,22.8,445.0,60.88,46.76
2018,9,18,16,0,775.0,72.0,3.7,21.9,396.0,59.22,45.66
2018,9,18,16,15,738.0,68.5,3.7,21.15,344.5,57.04,44.05
2018,9,18,16,30,701.0,65.0,3.7,20.4,293.0,54.88,42.39
2018,9,18,16,45,644.5,59.5,3.75,19.65,240.5,46.72,35.39
2018,9,18,17,0,588.0,54.0,3.8,18.9,188.0,43.04,32.13
2018,9,18,17,15,492.0,47.0,3.65,17.95,139.5,37.93,27.43
2018,9,18,17,30,396.0,40.0,3.5,17.0,91.0,32.94,22.48
2018,9,18,17,45,245.0,27.0,3.4,16.1,54.0,22.43,9.95
2018,9,18,18,0,94.0,14.0,3.3,15.2,17.0,11.95,0.0
2018,9,18,18,15,47.0,7.0,3.2,14.7,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,19,5,45,6.5,3.5,1.35,10.8,3.5,0.0,0.0
2018,9,19,6,0,13.0,7.0,1.4,11.1,7.0,15.31,0.0
2018,9,19,6,15,157.5,23.5,1.65,11.8,41.0,185.2,81.06
2018,9,19,6,30,302.0,40.0,1.9,12.5,75.0,336.31,270.58
2018,9,19,6,45,414.0,49.5,2.15,13.2,123.5,446.75,367.84
2018,9,19,7,0,526.0,59.0,2.4,13.9,172.0,562.98,463.21
2018,9,19,7,15,588.0,65.0,2.25,14.5,223.5,634.7,518.37
2018,9,19,7,30,650.0,71.0,2.1,15.1,275.0,706.35,570.19
2018,9,19,7,45,692.5,76.5,1.9,15.65,327.5,759.2,605.0
2018,9,19,8,0,735.0,82.0,1.7,16.2,380.0,810.38,636.66
2018,9,19,8,15,764.5,85.5,1.55,16.95,430.0,839.32,651.17
2018,9,19,8,30,794.0,89.0,1.4,17.7,480.0,871.46,667.32
2018,9,19,8,45,816.0,91.5,1.2,18.5,526.0,892.16,674.1
2018,9,19,9,0,838.0,94.0,1.0,19.3,572.0,909.35,678.09
2018,9,19,9,15,853.0,97.0,1.1,20.2,613.0,916.99,680.49
2018,9,19,9,30,868.0,100.0,1.2,21.1,654.0,920.82,680.59
2018,9,19,9,45,879.0,101.5,1.25,22.0,688.5,906.06,667.93
2018,9,19,10,0,890.0,103.0,1.3,22.9,723.0,897.37,659.65
2018,9,19,10,15,898.0,104.5,1.55,23.8,751.0,882.35,649.87
2018,9,19,10,30,906.0,106.0,1.8,24.7,779.0,863.68,637.38
2018,9,19,10,45,911.0,107.5,2.0,25.65,799.5,838.99,620.02
2018,9,19,11,0,916.0,109.0,2.2,26.6,820.0,810.9,600.24
2018,9,19,11,15,919.5,109.5,2.35,27.1,833.0,777.49,577.34
2018,9,19,11,30,923.0,110.0,2.5,27.6,846.0,741.03,550.37
2018,9,19,11,45,923.5,110.5,2.6,28.1,850.5,699.76,519.15
2018,9,19,12,0,924.0,111.0,2.7,28.6,855.0,655.99,485.48
2018,9,19,12,15,923.5,110.5,2.8,28.85,851.0,608.56,448.83
2018,9,19,12,30,923.0,110.0,2.9,29.1,847.0,559.15,409.68
2018,9,19,12,45,919.5,110.0,2.95,29.3,835.0,507.02,367.35
2018,9,19,13,0,916.0,110.0,3.0,29.5,823.0,453.6,322.89
2018,9,19,13,15,911.0,108.5,3.05,29.55,803.0,397.53,275.62
2018,9,19,13,30,906.0,107.0,3.1,29.6,783.0,340.84,227.18
2018,9,19,13,45,898.0,105.5,3.15,29.6,755.5,283.08,178.35
2018,9,19,14,0,890.0,104.0,3.2,29.6,728.0,225.47,131.92
2018,9,19,14,15,879.0,102.0,3.25,29.5,693.5,167.6,91.45
2018,9,19,14,30,868.0,100.0,3.3,29.4,659.0,101.33,57.02
2018,9,19,14,45,853.0,97.5,3.35,29.25,618.5,73.31,55.14
2018,9,19,15,0,838.0,95.0,3.4,29.1,578.0,72.56,54.73
2018,9,19,15,15,817.5,92.0,3.4,29.1,532.0,71.36,53.9
2018,9,19,15,30,797.0,89.0,3.4,29.1,486.0,70.13,53.06
2018,9,19,15,45,768.5,85.0,3.45,28.45,436.5,68.02,51.63
2018,9,19,16,0,740.0,81.0,3.5,27.8,387.0,65.88,50.14
2018,9,19,16,15,699.5,76.5,3.3,27.05,335.0,57.89,43.68
2018,9,19,16,30,659.0,72.0,3.1,26.3,283.0,55.39,41.77
2018,9,19,16,45,600.0,65.0,2.95,25.5,231.0,50.78,37.96
2018,9,19,17,0,541.0,58.0,2.8,24.7,179.0,46.12,33.92
2018,9,19,17,15,448.0,49.5,2.55,23.45,131.5,39.98,28.45
2018,9,19,17,30,355.0,41.0,2.3,22.2,84.0,33.87,22.59
2018,9,19,17,45,221.5,27.0,2.1,20.95,49.5,22.56,8.27
2018,9,19,18,0,88.0,13.0,1.9,19.7,15.0,11.1,0.0
2018,9,19,18,15,44.0,6.5,1.85,19.15,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
