Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,23,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,30,5,45,14.0,2.5,0.45,14.5,2.0,0.0,0.0
2018,9,30,6,0,28.0,5.0,0.4,14.6,4.0,0.0,0.0
2018,9,30,6,15,129.5,18.0,0.45,15.05,27.0,109.62,0.0
2018,9,30,6,30,231.0,31.0,0.5,15.5,50.0,263.51,182.6
2018,9,30,6,45,334.0,41.5,0.5,15.95,91.0,362.69,288.49
2018,9,30,7,0,437.0,52.0,0.5,16.4,132.0,466.93,373.58
2018,9,30,7,15,445.0,66.0,0.45,16.9,169.5,498.82,399.01
2018,9,30,7,30,453.0,80.0,0.4,17.4,207.0,522.34,416.43
2018,9,30,7,45,576.5,77.5,0.4,17.95,271.0,638.47,500.04
2018,9,30,8,0,700.0,75.0,0.4,18.5,335.0,746.96,572.59
2018,9,30,8,15,732.0,78.5,0.35,19.15,383.0,776.48,587.43
2018,9,30,8,30,764.0,82.0,0.3,19.8,431.0,808.99,604.79
2018,9,30,8,45,787.5,84.5,0.3,20.4,475.5,829.52,614.72
2018,9,30,9,0,811.0,87.0,0.3,21.0,520.0,846.62,622.45
2018,9,30,9,15,828.5,89.5,0.3,21.5,560.0,854.79,624.68
2018,9,30,9,30,846.0,92.0,0.3,22.0,600.0,859.22,624.75
2018,9,30,9,45,742.5,133.0,0.3,22.5,597.0,804.26,586.76
2018,9,30,10,0,639.0,174.0,0.3,23.0,594.0,741.94,543.83
2018,9,30,10,15,671.0,172.0,0.45,23.4,628.5,744.98,547.25
2018,9,30,10,30,703.0,170.0,0.6,23.8,663.0,743.79,546.8
2018,9,30,10,45,763.0,150.0,0.8,24.2,698.5,741.27,546.62
2018,9,30,11,0,823.0,130.0,1.0,24.6,734.0,731.0,540.69
2018,9,30,11,15,774.5,154.0,1.1,24.9,729.0,685.08,507.44
2018,9,30,11,30,726.0,178.0,1.2,25.2,724.0,640.9,475.12
2018,9,30,11,45,816.5,139.0,1.35,25.45,756.0,622.27,461.85
2018,9,30,12,0,907.0,100.0,1.5,25.7,788.0,595.12,441.0
2018,9,30,12,15,846.5,124.5,1.6,25.85,763.5,539.0,397.68
2018,9,30,12,30,786.0,149.0,1.7,26.0,739.0,484.72,355.1
2018,9,30,12,45,734.5,166.5,1.75,26.1,710.5,428.75,310.54
2018,9,30,13,0,683.0,184.0,1.8,26.2,682.0,378.26,269.53
2018,9,30,13,15,545.5,226.0,1.9,25.95,616.5,323.96,228.51
2018,9,30,13,30,408.0,268.0,2.0,25.7,551.0,281.65,198.35
2018,9,30,13,45,281.5,279.0,2.05,25.4,470.5,240.56,171.06
2018,9,30,14,0,155.0,290.0,2.1,25.1,390.0,216.31,158.62
2018,9,30,14,15,109.0,261.0,2.2,24.8,329.5,181.46,135.76
2018,9,30,14,30,63.0,232.0,2.3,24.5,269.0,165.1,132.19
2018,9,30,14,45,154.5,224.0,2.4,24.15,306.5,153.12,122.91
2018,9,30,15,0,246.0,216.0,2.5,23.8,344.0,142.33,114.53
2018,9,30,15,15,162.0,196.0,2.5,23.8,277.0,136.74,110.23
2018,9,30,15,30,78.0,176.0,2.5,23.8,210.0,128.48,103.66
2018,9,30,15,45,85.0,159.0,2.65,23.1,192.5,117.02,94.61
2018,9,30,16,0,92.0,142.0,2.8,22.4,175.0,105.26,85.13
2018,9,30,16,15,69.0,120.0,2.8,21.9,142.5,90.01,72.35
2018,9,30,16,30,46.0,98.0,2.8,21.4,110.0,74.47,59.06
2018,9,30,16,45,31.0,77.0,2.75,20.9,84.5,59.33,45.83
2018,9,30,17,0,16.0,56.0,2.7,20.4,59.0,43.92,32.11
2018,9,30,17,15,9.5,38.0,2.55,19.9,39.5,30.44,19.73
2018,9,30,17,30,3.0,20.0,2.4,19.4,20.0,16.37,2.26
2018,9,30,17,45,1.5,10.0,2.2,18.9,10.0,8.54,0.0
2018,9,30,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.8,14.05,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,14.1,1.0,0.0,0.0
2018,10,1,6,15,0.0,9.5,0.8,14.5,9.5,8.11,0.0
2018,10,1,6,30,0.0,18.0,0.8,14.9,18.0,14.85,4.67
2018,10,1,6,45,0.0,30.5,0.85,15.25,30.5,25.21,15.22
2018,10,1,7,0,0.0,43.0,0.9,15.6,43.0,36.46,25.16
2018,10,1,7,15,0.0,59.0,0.9,16.25,59.0,51.81,38.37
2018,10,1,7,30,0.0,75.0,0.9,16.9,75.0,66.74,50.99
2018,10,1,7,45,1.0,86.5,0.85,17.5,87.0,77.26,59.71
2018,10,1,8,0,2.0,98.0,0.8,18.1,99.0,87.9,68.33
2018,10,1,8,15,3.5,116.0,0.85,18.95,117.5,105.81,82.7
2018,10,1,8,30,5.0,134.0,0.9,19.8,136.0,123.5,96.58
2018,10,1,8,45,5.0,147.0,0.95,20.65,149.5,134.54,104.81
2018,10,1,9,0,5.0,160.0,1.0,21.5,163.0,145.52,112.89
2018,10,1,9,15,8.0,176.0,1.05,22.0,181.0,161.98,125.48
2018,10,1,9,30,11.0,192.0,1.1,22.5,199.0,178.18,137.7
2018,10,1,9,45,35.5,231.5,1.1,23.05,254.5,249.41,192.84
2018,10,1,10,0,60.0,271.0,1.1,23.6,310.0,305.75,234.9
2018,10,1,10,15,78.5,291.5,1.1,24.1,345.0,335.27,256.07
2018,10,1,10,30,97.0,312.0,1.1,24.6,380.0,362.85,275.58
2018,10,1,10,45,185.5,321.0,1.1,25.1,455.0,441.29,333.05
2018,10,1,11,0,274.0,330.0,1.1,25.6,530.0,510.16,381.32
2018,10,1,11,15,329.0,320.5,1.15,25.85,564.0,520.23,387.65
2018,10,1,11,30,384.0,311.0,1.2,26.1,598.0,525.62,390.73
2018,10,1,11,45,444.5,280.0,1.3,26.4,614.0,516.83,383.79
2018,10,1,12,0,505.0,249.0,1.4,26.7,630.0,495.9,367.68
2018,10,1,12,15,342.0,300.0,1.55,26.8,557.0,420.14,311.54
2018,10,1,12,30,179.0,351.0,1.7,26.9,484.0,360.69,267.84
2018,10,1,12,45,135.5,335.0,1.85,27.0,435.0,315.28,234.36
2018,10,1,13,0,92.0,319.0,2.0,27.1,386.0,278.1,207.01
2018,10,1,13,15,123.0,318.5,2.1,27.05,405.0,271.55,200.9
2018,10,1,13,30,154.0,318.0,2.2,27.0,424.0,264.17,193.66
2018,10,1,13,45,227.0,292.5,2.3,27.0,442.0,245.28,176.03
2018,10,1,14,0,300.0,267.0,2.4,27.0,460.0,210.02,147.15
2018,10,1,14,15,399.5,229.0,2.45,26.65,471.5,160.41,111.92
2018,10,1,14,30,499.0,191.0,2.5,26.3,483.0,121.62,95.83
2018,10,1,14,45,469.5,182.0,2.5,26.0,441.5,117.61,92.94
2018,10,1,15,0,440.0,173.0,2.5,25.7,400.0,113.5,89.92
2018,10,1,15,15,461.0,152.0,2.5,25.7,371.0,102.38,80.92
2018,10,1,15,30,482.0,131.0,2.5,25.7,342.0,90.68,71.36
2018,10,1,15,45,444.0,118.5,2.4,24.85,295.0,83.29,65.57
2018,10,1,16,0,406.0,106.0,2.3,24.0,248.0,75.64,59.45
2018,10,1,16,15,471.0,84.0,2.2,23.45,224.0,63.62,49.34
2018,10,1,16,30,536.0,62.0,2.1,22.9,200.0,48.32,36.23
2018,10,1,16,45,461.0,53.5,2.05,22.35,153.5,42.32,30.92
2018,10,1,17,0,386.0,45.0,2.0,21.8,107.0,36.24,25.32
2018,10,1,17,15,293.5,34.0,1.8,21.25,71.0,27.82,17.26
2018,10,1,17,30,201.0,23.0,1.6,20.7,35.0,19.22,0.54
2018,10,1,17,45,100.5,11.5,1.45,20.15,17.5,9.82,0.0
2018,10,1,18,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,2,5,45,6.5,0.5,0.5,16.6,0.5,0.0,0.0
2018,10,2,6,0,13.0,1.0,0.5,16.6,1.0,0.0,0.0
2018,10,2,6,15,43.0,13.5,0.55,16.8,16.5,42.62,0.0
2018,10,2,6,30,73.0,26.0,0.6,17.0,32.0,113.06,70.13
2018,10,2,6,45,125.0,44.0,0.65,17.2,62.5,182.08,144.33
2018,10,2,7,0,177.0,62.0,0.7,17.4,93.0,246.97,200.93
2018,10,2,7,15,194.0,81.0,0.75,17.95,125.5,285.65,233.44
2018,10,2,7,30,211.0,100.0,0.8,18.5,158.0,323.59,263.96
2018,10,2,7,45,217.0,120.0,0.8,19.05,189.5,352.64,285.81
2018,10,2,8,0,223.0,140.0,0.8,19.6,221.0,380.3,305.73
2018,10,2,8,15,183.5,149.0,0.85,20.35,222.0,333.25,267.22
2018,10,2,8,30,144.0,158.0,0.9,21.1,223.0,304.14,242.53
2018,10,2,8,45,276.0,171.0,0.95,21.85,311.0,449.74,354.63
2018,10,2,9,0,408.0,184.0,1.0,22.6,399.0,594.43,458.57
2018,10,2,9,15,353.5,212.5,1.1,23.2,408.5,550.91,423.26
2018,10,2,9,30,299.0,241.0,1.2,23.8,418.0,525.57,402.31
2018,10,2,9,45,384.5,229.0,1.3,24.45,470.0,590.54,448.88
2018,10,2,10,0,470.0,217.0,1.4,25.1,522.0,634.56,479.21
2018,10,2,10,15,454.0,228.0,1.45,25.55,532.5,615.28,463.21
2018,10,2,10,30,438.0,239.0,1.5,26.0,543.0,594.49,446.75
2018,10,2,10,45,497.0,233.0,1.5,26.45,586.5,611.97,458.0
2018,10,2,11,0,556.0,227.0,1.5,26.9,630.0,624.11,464.83
2018,10,2,11,15,727.0,158.0,1.5,27.2,693.5,652.4,484.58
2018,10,2,11,30,898.0,89.0,1.5,27.5,757.0,657.45,487.16
2018,10,2,11,45,730.0,165.5,1.45,27.85,710.0,588.07,433.59
2018,10,2,12,0,562.0,242.0,1.4,28.2,663.0,518.77,381.05
2018,10,2,12,15,378.5,263.5,1.3,28.35,546.5,410.31,301.77
2018,10,2,12,30,195.0,285.0,1.2,28.5,430.0,317.49,233.86
2018,10,2,12,45,237.0,271.0,1.15,28.65,444.0,305.85,223.76
2018,10,2,13,0,279.0,257.0,1.1,28.8,458.0,290.53,209.76
2018,10,2,13,15,376.0,250.5,1.15,28.8,513.0,287.87,203.02
2018,10,2,13,30,473.0,244.0,1.2,28.8,568.0,276.45,188.6
2018,10,2,13,45,455.5,240.0,1.25,28.8,541.5,236.12,157.62
2018,10,2,14,0,438.0,236.0,1.3,28.8,515.0,197.69,131.04
2018,10,2,14,15,427.5,224.0,1.5,28.6,484.5,156.84,108.26
2018,10,2,14,30,417.0,212.0,1.7,28.4,454.0,133.04,104.2
2018,10,2,14,45,367.0,196.5,1.9,28.25,398.5,132.61,104.28
2018,10,2,15,0,317.0,181.0,2.1,28.1,343.0,123.52,97.22
2018,10,2,15,15,286.5,173.5,2.1,28.1,309.5,119.23,94.0
2018,10,2,15,30,256.0,166.0,2.1,28.1,276.0,114.81,90.63
2018,10,2,15,45,366.0,132.0,2.45,27.25,269.0,91.49,71.79
2018,10,2,16,0,476.0,98.0,2.8,26.4,262.0,71.05,54.98
2018,10,2,16,15,501.0,80.0,2.9,25.65,228.5,60.91,46.59
2018,10,2,16,30,526.0,62.0,3.0,24.9,195.0,48.4,35.97
2018,10,2,16,45,453.5,54.0,3.15,24.2,150.0,42.84,31.07
2018,10,2,17,0,381.0,46.0,3.3,23.5,105.0,37.25,25.9
2018,10,2,17,15,252.5,33.5,3.3,22.75,66.5,25.99,15.39
2018,10,2,17,30,124.0,21.0,3.3,22.0,28.0,16.33,0.0
2018,10,2,17,45,62.0,10.5,3.3,21.2,14.0,8.96,0.0
2018,10,2,18,0,0.0,0.0,3.3,20.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.0,19.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.55,18.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,3,5,45,5.5,0.5,0.45,16.9,0.5,0.0,0.0
2018,10,3,6,0,11.0,1.0,0.4,17.0,1.0,0.0,0.0
2018,10,3,6,15,74.5,10.5,0.45,17.25,15.5,62.66,0.0
2018,10,3,6,30,138.0,20.0,0.5,17.5,30.0,164.42,98.28
2018,10,3,6,45,216.5,31.5,0.55,17.75,62.0,248.14,196.69
2018,10,3,7,0,295.0,43.0,0.6,18.0,94.0,328.62,266.01
2018,10,3,7,15,217.0,46.5,0.7,18.3,90.5,269.17,220.51
2018,10,3,7,30,139.0,50.0,0.8,18.6,87.0,187.95,154.85
2018,10,3,7,45,79.5,69.0,0.95,18.9,91.0,146.53,119.45
2018,10,3,8,0,20.0,88.0,1.1,19.2,95.0,101.78,80.2
2018,10,3,8,15,127.0,127.5,1.25,19.6,183.0,255.68,208.26
2018,10,3,8,30,234.0,167.0,1.4,20.0,271.0,413.25,331.69
2018,10,3,8,45,186.5,185.0,1.5,20.4,273.5,368.5,294.01
2018,10,3,9,0,139.0,203.0,1.6,20.8,276.0,341.52,270.88
2018,10,3,9,15,288.5,205.5,1.7,21.35,371.0,485.26,382.11
2018,10,3,9,30,438.0,208.0,1.8,21.9,466.0,625.08,484.15
2018,10,3,9,45,364.0,239.5,1.85,22.4,462.0,565.98,436.92
2018,10,3,10,0,290.0,271.0,1.9,22.9,458.0,524.98,403.88
2018,10,3,10,15,484.0,217.5,1.95,23.4,544.5,626.69,479.78
2018,10,3,10,30,678.0,164.0,2.0,23.9,631.0,709.81,538.88
2018,10,3,10,45,731.5,149.0,2.05,24.4,665.5,707.49,535.11
2018,10,3,11,0,785.0,134.0,2.1,24.9,700.0,697.85,526.71
2018,10,3,11,15,797.5,131.0,2.2,25.05,713.5,669.39,505.23
2018,10,3,11,30,810.0,128.0,2.3,25.2,727.0,637.68,481.03
2018,10,3,11,45,673.5,183.5,2.35,25.4,683.0,567.67,427.3
2018,10,3,12,0,537.0,239.0,2.4,25.6,639.0,500.29,375.59
2018,10,3,12,15,473.0,258.0,2.5,25.45,608.5,450.54,337.54
2018,10,3,12,30,409.0,277.0,2.6,25.3,578.0,404.89,302.2
2018,10,3,12,45,621.0,194.0,2.7,25.2,642.0,396.23,290.65
2018,10,3,13,0,833.0,111.0,2.8,25.1,706.0,367.26,260.09
2018,10,3,13,15,752.5,137.5,2.8,24.8,663.5,314.83,216.8
2018,10,3,13,30,672.0,164.0,2.8,24.5,621.0,263.02,175.46
2018,10,3,13,45,524.5,205.0,2.85,24.2,553.0,222.62,148.37
2018,10,3,14,0,377.0,246.0,2.9,23.9,485.0,202.47,140.85
2018,10,3,14,15,532.0,184.5,2.9,23.65,501.5,135.76,93.05
2018,10,3,14,30,687.0,123.0,2.9,23.4,518.0,81.49,63.53
2018,10,3,14,45,630.5,120.0,2.9,23.15,462.5,80.41,62.91
2018,10,3,15,0,574.0,117.0,2.9,22.9,407.0,79.47,62.36
2018,10,3,15,15,302.5,122.5,2.9,22.9,274.0,81.86,64.58
2018,10,3,15,30,31.0,128.0,2.9,22.9,141.0,98.24,78.7
2018,10,3,15,45,60.5,115.5,2.75,22.45,137.5,89.55,71.62
2018,10,3,16,0,90.0,103.0,2.6,22.0,134.0,77.92,61.92
2018,10,3,16,15,99.0,90.0,2.4,21.7,119.0,68.83,54.2
2018,10,3,16,30,108.0,77.0,2.2,21.4,104.0,59.47,46.07
2018,10,3,16,45,88.0,63.5,2.05,21.05,82.0,49.34,37.06
2018,10,3,17,0,68.0,50.0,1.9,20.7,60.0,39.01,27.67
2018,10,3,17,15,44.0,32.5,1.7,20.15,38.0,25.8,15.18
2018,10,3,17,30,20.0,15.0,1.5,19.6,16.0,12.33,0.0
2018,10,3,17,45,10.0,7.5,1.25,19.05,8.0,6.4,0.0
2018,10,3,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,1.25,15.05,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,1.3,15.2,2.0,0.0,0.0
2018,10,4,6,15,37.5,6.5,1.55,15.5,8.0,32.49,0.0
2018,10,4,6,30,59.0,10.0,1.8,15.8,14.0,77.17,40.56
2018,10,4,6,45,79.0,14.5,2.05,16.05,25.0,101.75,79.65
2018,10,4,7,0,99.0,19.0,2.3,16.3,36.0,123.34,100.74
2018,10,4,7,15,100.5,25.0,2.35,16.55,47.0,133.77,110.68
2018,10,4,7,30,102.0,31.0,2.4,16.8,58.0,143.62,119.45
2018,10,4,7,45,52.5,54.0,2.5,17.05,68.0,104.66,85.01
2018,10,4,8,0,3.0,77.0,2.6,17.3,78.0,67.55,51.64
2018,10,4,8,15,3.0,95.5,2.65,17.7,96.5,84.71,65.8
2018,10,4,8,30,3.0,114.0,2.7,18.1,115.0,101.72,79.58
2018,10,4,8,45,6.5,135.5,2.75,18.5,138.5,124.61,98.14
2018,10,4,9,0,10.0,157.0,2.8,18.9,162.0,147.21,116.2
2018,10,4,9,15,12.5,178.5,2.9,19.25,185.5,168.6,133.03
2018,10,4,9,30,15.0,200.0,3.0,19.6,209.0,189.59,149.36
2018,10,4,9,45,21.0,221.0,3.05,19.9,234.0,212.56,167.23
2018,10,4,10,0,27.0,242.0,3.1,20.2,259.0,248.63,195.18
2018,10,4,10,15,30.5,254.0,3.15,20.4,274.0,258.95,202.73
2018,10,4,10,30,34.0,266.0,3.2,20.6,289.0,268.68,209.86
2018,10,4,10,45,39.0,277.0,3.25,20.8,304.5,277.9,216.61
2018,10,4,11,0,44.0,288.0,3.3,21.0,320.0,286.31,222.71
2018,10,4,11,15,41.5,287.5,3.4,21.1,318.0,278.57,216.33
2018,10,4,11,30,39.0,287.0,3.5,21.2,316.0,271.05,210.2
2018,10,4,11,45,90.0,309.5,3.55,21.35,376.0,314.05,243.5
2018,10,4,12,0,141.0,332.0,3.6,21.5,436.0,354.51,273.84
2018,10,4,12,15,342.0,284.5,3.65,21.5,535.0,403.0,309.67
2018,10,4,12,30,543.0,237.0,3.7,21.5,634.0,430.95,326.92
2018,10,4,12,45,619.0,203.0,3.75,21.55,648.0,399.64,298.27
2018,10,4,13,0,695.0,169.0,3.8,21.6,662.0,358.76,260.78
2018,10,4,13,15,541.5,217.0,3.85,21.45,594.5,306.45,220.11
2018,10,4,13,30,388.0,265.0,3.9,21.3,527.0,272.28,196.14
2018,10,4,13,45,446.5,235.0,3.9,21.15,524.5,227.15,157.38
2018,10,4,14,0,505.0,205.0,3.9,21.0,522.0,180.94,121.03
2018,10,4,14,15,653.0,149.0,3.85,20.8,535.5,114.62,76.33
2018,10,4,14,30,801.0,93.0,3.8,20.6,549.0,70.79,55.22
2018,10,4,14,45,787.0,89.5,3.75,20.4,510.5,69.19,54.07
2018,10,4,15,0,773.0,86.0,3.7,20.2,472.0,67.55,52.86
2018,10,4,15,15,748.0,82.0,3.7,20.2,427.5,65.35,51.12
2018,10,4,15,30,723.0,78.0,3.7,20.2,383.0,63.1,49.34
2018,10,4,15,45,693.5,73.5,3.6,19.6,337.0,55.37,42.87
2018,10,4,16,0,664.0,69.0,3.5,19.0,291.0,52.82,40.83
2018,10,4,16,15,621.0,62.5,3.35,18.55,243.5,48.58,37.21
2018,10,4,16,30,578.0,56.0,3.2,18.1,196.0,44.26,33.37
2018,10,4,16,45,502.5,49.0,3.1,17.6,149.5,39.27,28.78
2018,10,4,17,0,427.0,42.0,3.0,17.1,103.0,34.3,23.96
2018,10,4,17,15,292.5,30.5,2.85,16.6,64.5,25.17,14.54
2018,10,4,17,30,158.0,19.0,2.7,16.1,26.0,14.86,0.0
2018,10,4,17,45,79.0,9.5,2.55,15.6,13.0,8.11,0.0
2018,10,4,18,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,5,5,45,9.5,1.5,1.1,10.7,1.0,0.0,0.0
2018,10,5,6,0,19.0,3.0,1.1,10.8,2.0,0.0,0.0
2018,10,5,6,15,99.0,14.5,1.3,11.55,20.0,83.27,0.0
2018,10,5,6,30,179.0,26.0,1.5,12.3,38.0,205.8,105.9
2018,10,5,6,45,355.5,33.5,1.7,13.05,84.0,365.85,293.78
2018,10,5,7,0,532.0,41.0,1.9,13.8,130.0,522.74,425.46
2018,10,5,7,15,574.0,49.5,1.85,14.2,175.0,577.22,470.73
2018,10,5,7,30,616.0,58.0,1.8,14.6,220.0,631.36,512.97
2018,10,5,7,45,682.0,59.5,1.7,15.05,273.0,689.77,555.2
2018,10,5,8,0,748.0,61.0,1.6,15.5,326.0,753.51,598.88
2018,10,5,8,15,776.5,64.5,1.6,16.0,373.5,785.19,618.54
2018,10,5,8,30,805.0,68.0,1.6,16.5,421.0,813.96,635.79
2018,10,5,8,45,809.0,74.5,1.55,17.0,460.5,821.96,637.6
2018,10,5,9,0,813.0,81.0,1.5,17.5,500.0,826.41,637.12
2018,10,5,9,15,725.0,114.0,1.5,18.2,509.0,783.72,604.14
2018,10,5,9,30,637.0,147.0,1.5,18.9,518.0,732.68,565.86
2018,10,5,9,45,614.0,165.0,1.55,19.55,539.0,717.04,552.49
2018,10,5,10,0,591.0,183.0,1.6,20.2,560.0,698.66,536.57
2018,10,5,10,15,747.0,133.5,1.55,20.9,629.5,750.97,572.5
2018,10,5,10,30,903.0,84.0,1.5,21.6,699.0,783.35,591.42
2018,10,5,10,45,906.5,85.0,1.5,22.3,717.0,756.49,570.45
2018,10,5,11,0,910.0,86.0,1.5,23.0,735.0,726.41,547.52
2018,10,5,11,15,910.5,88.0,1.55,23.35,745.5,692.22,521.44
2018,10,5,11,30,911.0,90.0,1.6,23.7,756.0,655.21,492.87
2018,10,5,11,45,791.0,142.0,1.6,24.1,722.0,592.78,444.31
2018,10,5,12,0,671.0,194.0,1.6,24.5,688.0,531.65,396.84
2018,10,5,12,15,525.0,233.5,1.65,24.5,618.5,451.83,336.98
2018,10,5,12,30,379.0,273.0,1.7,24.5,549.0,385.04,286.73
2018,10,5,12,45,610.0,193.5,1.8,24.5,628.0,386.18,282.11
2018,10,5,13,0,841.0,114.0,1.9,24.5,707.0,364.99,256.66
2018,10,5,13,15,784.0,130.5,2.05,24.6,670.5,311.47,211.95
2018,10,5,13,30,727.0,147.0,2.2,24.7,634.0,256.7,167.54
2018,10,5,13,45,696.0,150.5,2.4,24.8,601.0,206.86,128.49
2018,10,5,14,0,665.0,154.0,2.6,24.9,568.0,160.11,97.13
2018,10,5,14,15,753.5,117.0,2.65,24.6,561.5,94.69,59.32
2018,10,5,14,30,842.0,80.0,2.7,24.3,555.0,71.73,55.18
2018,10,5,14,45,823.5,78.0,2.8,24.05,514.5,61.88,47.08
2018,10,5,15,0,805.0,76.0,2.9,23.8,474.0,60.96,46.5
2018,10,5,15,15,781.0,73.0,2.9,23.8,429.5,59.25,45.19
2018,10,5,15,30,757.0,70.0,2.9,23.8,385.0,57.52,43.84
2018,10,5,15,45,714.0,67.5,3.0,23.2,335.5,55.96,42.74
2018,10,5,16,0,671.0,65.0,3.1,22.6,286.0,50.04,37.82
2018,10,5,16,15,627.5,59.0,2.95,21.95,238.5,46.07,34.49
2018,10,5,16,30,584.0,53.0,2.8,21.3,191.0,42.03,30.96
2018,10,5,16,45,474.0,47.5,2.7,20.7,142.0,37.99,27.25
2018,10,5,17,0,364.0,42.0,2.6,20.1,93.0,34.2,23.47
2018,10,5,17,15,248.5,30.0,2.6,19.45,58.0,24.77,13.51
2018,10,5,17,30,133.0,18.0,2.6,18.8,23.0,15.36,0.0
2018,10,5,17,45,66.5,9.0,2.6,18.15,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,6,6,15,145.5,11.5,1.45,12.85,21.0,113.65,0.0
2018,10,6,6,30,291.0,23.0,1.7,13.6,42.0,282.19,125.75
2018,10,6,6,45,420.0,30.0,1.95,14.3,84.5,410.12,325.25
2018,10,6,7,0,549.0,37.0,2.2,15.0,127.0,521.43,422.81
2018,10,6,7,15,618.0,42.0,2.25,15.8,176.5,594.61,482.79
2018,10,6,7,30,687.0,47.0,2.3,16.6,226.0,667.82,539.09
2018,10,6,7,45,699.5,54.5,2.4,17.35,269.0,695.88,559.21
2018,10,6,8,0,712.0,62.0,2.5,18.1,312.0,721.33,576.28
2018,10,6,8,15,773.5,60.0,2.65,18.8,367.0,773.83,612.59
2018,10,6,8,30,835.0,58.0,2.8,19.5,422.0,814.79,639.37
2018,10,6,8,45,856.5,60.5,2.95,20.2,467.0,833.18,649.64
2018,10,6,9,0,878.0,63.0,3.1,20.9,512.0,848.12,657.51
2018,10,6,9,15,890.0,66.5,3.2,21.3,551.5,852.46,658.38
2018,10,6,9,30,902.0,70.0,3.3,21.7,591.0,852.99,656.76
2018,10,6,9,45,910.0,73.5,3.45,22.15,624.5,846.3,650.4
2018,10,6,10,0,918.0,77.0,3.6,22.6,658.0,835.77,641.51
2018,10,6,10,15,927.0,77.5,3.6,22.9,685.0,818.88,627.94
2018,10,6,10,30,936.0,78.0,3.6,23.2,712.0,798.29,611.96
2018,10,6,10,45,942.0,78.5,3.65,23.5,731.5,771.83,592.21
2018,10,6,11,0,948.0,79.0,3.7,23.8,751.0,741.91,569.71
2018,10,6,11,15,850.5,110.5,3.75,24.0,720.0,670.45,514.8
2018,10,6,11,30,753.0,142.0,3.8,24.2,689.0,605.11,463.94
2018,10,6,11,45,662.5,172.5,3.85,24.4,655.0,542.94,415.11
2018,10,6,12,0,572.0,203.0,3.9,24.6,621.0,484.14,368.52
2018,10,6,12,15,620.5,194.5,4.0,24.7,645.0,465.69,351.79
2018,10,6,12,30,669.0,186.0,4.1,24.8,669.0,441.5,329.49
2018,10,6,12,45,808.0,132.5,4.2,24.9,705.5,413.41,301.68
2018,10,6,13,0,947.0,79.0,4.3,25.0,742.0,372.27,261.25
2018,10,6,13,15,942.0,78.0,4.35,25.0,721.0,315.46,210.95
2018,10,6,13,30,937.0,77.0,4.4,25.0,700.0,258.02,160.95
2018,10,6,13,45,929.0,75.5,4.45,25.0,671.5,199.37,113.31
2018,10,6,14,0,921.0,74.0,4.5,25.0,643.0,140.92,73.5
2018,10,6,14,15,908.5,72.0,4.55,24.9,607.0,82.41,49.69
2018,10,6,14,30,896.0,70.0,4.6,24.8,571.0,66.02,50.32
2018,10,6,14,45,879.5,68.0,4.65,24.75,530.0,64.34,49.06
2018,10,6,15,0,863.0,66.0,4.7,24.7,489.0,62.58,47.72
2018,10,6,15,15,840.5,63.5,4.7,24.7,443.0,60.31,45.94
2018,10,6,15,30,818.0,61.0,4.7,24.7,397.0,57.94,44.05
2018,10,6,15,45,784.0,58.5,4.65,24.25,348.0,49.79,37.27
2018,10,6,16,0,750.0,56.0,4.6,23.8,299.0,48.05,35.92
2018,10,6,16,15,696.0,52.0,4.3,23.2,247.5,44.97,33.34
2018,10,6,16,30,642.0,48.0,4.0,22.6,196.0,41.94,30.68
2018,10,6,16,45,546.5,42.5,3.7,22.0,146.5,34.38,23.94
2018,10,6,17,0,451.0,37.0,3.4,21.4,97.0,30.34,19.97
2018,10,6,17,15,313.0,27.0,3.25,20.75,60.0,22.37,10.96
2018,10,6,17,30,175.0,17.0,3.1,20.1,23.0,14.51,0.0
2018,10,6,17,45,87.5,8.5,2.95,19.4,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.85,18.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.9,17.95,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.95,17.9,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.6,18.15,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.85,18.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.9,17.85,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,7,6,15,142.0,11.0,3.1,14.45,20.0,110.38,0.0
2018,10,7,6,30,284.0,22.0,3.4,15.0,40.0,273.36,97.08
2018,10,7,6,45,414.0,31.0,3.7,15.6,83.5,405.82,321.45
2018,10,7,7,0,544.0,40.0,4.0,16.2,127.0,527.87,429.72
2018,10,7,7,15,613.5,45.5,4.3,16.75,176.5,593.34,486.12
2018,10,7,7,30,683.0,51.0,4.6,17.3,226.0,667.61,546.37
2018,10,7,7,45,726.5,55.5,4.85,17.85,277.0,717.81,585.28
2018,10,7,8,0,770.0,60.0,5.1,18.4,328.0,766.05,621.09
2018,10,7,8,15,799.5,63.0,5.15,19.0,376.0,797.76,642.23
2018,10,7,8,30,829.0,66.0,5.2,19.6,424.0,826.48,660.55
2018,10,7,8,45,849.0,69.0,5.3,20.15,468.5,834.85,663.9
2018,10,7,9,0,869.0,72.0,5.4,20.7,513.0,848.68,671.33
2018,10,7,9,15,885.0,74.0,5.4,21.2,553.0,854.19,672.27
2018,10,7,9,30,901.0,76.0,5.4,21.7,593.0,855.95,670.63
2018,10,7,9,45,913.0,77.0,5.4,22.2,626.5,849.35,663.12
2018,10,7,10,0,925.0,78.0,5.4,22.7,660.0,838.94,653.11
2018,10,7,10,15,929.5,80.0,5.4,23.05,685.5,819.91,637.48
2018,10,7,10,30,934.0,82.0,5.4,23.4,711.0,797.3,619.49
2018,10,7,10,45,934.5,85.0,5.4,23.75,728.5,769.33,597.78
2018,10,7,11,0,935.0,88.0,5.4,24.1,746.0,738.13,572.93
2018,10,7,11,15,932.0,90.0,5.4,24.35,754.5,700.59,542.48
2018,10,7,11,30,929.0,92.0,5.4,24.6,763.0,660.46,509.69
2018,10,7,11,45,921.5,95.5,5.4,24.9,763.0,616.71,473.51
2018,10,7,12,0,914.0,99.0,5.4,25.2,763.0,571.06,435.24
2018,10,7,12,15,914.5,97.5,5.4,25.4,758.0,523.37,394.8
2018,10,7,12,30,915.0,96.0,5.4,25.6,753.0,473.72,351.89
2018,10,7,12,45,915.0,93.5,5.35,25.75,740.5,421.34,305.9
2018,10,7,13,0,915.0,91.0,5.3,25.9,728.0,367.49,257.96
2018,10,7,13,15,905.0,91.5,5.35,26.0,705.5,311.99,208.89
2018,10,7,13,30,895.0,92.0,5.4,26.1,683.0,256.39,160.77
2018,10,7,13,45,880.5,92.0,5.4,26.15,653.0,199.93,115.57
2018,10,7,14,0,866.0,92.0,5.4,26.2,623.0,144.37,78.82
2018,10,7,14,15,847.5,91.5,5.35,26.15,586.5,80.74,51.29
2018,10,7,14,30,829.0,91.0,5.3,26.1,550.0,70.36,53.71
2018,10,7,14,45,804.0,89.0,5.3,26.1,507.5,69.57,53.19
2018,10,7,15,0,779.0,87.0,5.3,26.1,465.0,68.83,52.73
2018,10,7,15,15,752.0,83.5,5.3,26.1,419.5,66.97,51.32
2018,10,7,15,30,725.0,80.0,5.3,26.1,374.0,59.68,45.28
2018,10,7,15,45,688.0,75.0,4.9,25.7,326.0,56.77,43.0
2018,10,7,16,0,651.0,70.0,4.5,25.3,278.0,53.83,40.62
2018,10,7,16,15,605.0,62.5,3.95,24.5,229.5,48.83,36.45
2018,10,7,16,30,559.0,55.0,3.4,23.7,181.0,43.7,32.01
2018,10,7,16,45,485.5,46.0,2.9,22.85,135.5,37.07,26.1
2018,10,7,17,0,412.0,37.0,2.4,22.0,90.0,30.32,19.81
2018,10,7,17,15,269.5,25.5,2.3,21.25,54.0,21.06,9.17
2018,10,7,17,30,127.0,14.0,2.2,20.5,18.0,11.95,0.0
2018,10,7,17,45,63.5,7.0,2.05,19.75,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.9,18.75,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.85,17.8,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,8,6,15,148.5,11.0,1.5,14.3,19.5,114.63,0.0
2018,10,8,6,30,297.0,22.0,1.7,15.2,39.0,279.97,67.08
2018,10,8,6,45,428.5,29.0,1.85,16.1,81.5,413.18,321.66
2018,10,8,7,0,560.0,36.0,2.0,17.0,124.0,525.46,420.9
2018,10,8,7,15,627.5,41.0,2.25,17.6,173.0,597.15,480.83
2018,10,8,7,30,695.0,46.0,2.5,18.2,222.0,668.72,537.27
2018,10,8,7,45,737.0,49.5,2.75,18.85,271.5,716.04,572.82
2018,10,8,8,0,779.0,53.0,3.0,19.5,321.0,761.48,605.39
2018,10,8,8,15,806.5,55.5,3.1,20.05,368.0,781.78,617.94
2018,10,8,8,30,834.0,58.0,3.2,20.6,415.0,808.16,634.54
2018,10,8,8,45,853.5,60.0,3.25,21.15,458.5,823.85,642.81
2018,10,8,9,0,873.0,62.0,3.3,21.7,502.0,836.16,648.65
2018,10,8,9,15,887.5,63.5,3.3,22.25,540.5,839.96,648.23
2018,10,8,9,30,902.0,65.0,3.3,22.8,579.0,840.07,645.4
2018,10,8,9,45,911.5,66.5,3.3,23.35,611.5,832.25,637.2
2018,10,8,10,0,921.0,68.0,3.3,23.9,644.0,820.69,626.63
2018,10,8,10,15,928.0,69.0,3.35,24.4,669.5,802.84,612.27
2018,10,8,10,30,935.0,70.0,3.4,24.9,695.0,781.36,595.56
2018,10,8,10,45,939.5,70.5,3.45,25.35,713.5,753.97,574.95
2018,10,8,11,0,944.0,71.0,3.5,25.8,732.0,723.23,551.52
2018,10,8,11,15,946.5,72.0,3.5,26.1,743.0,688.45,523.77
2018,10,8,11,30,949.0,73.0,3.5,26.4,754.0,650.66,493.39
2018,10,8,11,45,949.5,73.0,3.5,26.7,756.5,607.94,458.85
2018,10,8,12,0,950.0,73.0,3.5,27.0,759.0,562.75,421.73
2018,10,8,12,15,948.5,73.0,3.5,27.1,753.5,514.34,381.63
2018,10,8,12,30,947.0,73.0,3.5,27.2,748.0,464.02,339.01
2018,10,8,12,45,943.0,73.0,3.45,27.35,735.0,411.08,293.26
2018,10,8,13,0,939.0,73.0,3.4,27.5,722.0,356.93,245.76
2018,10,8,13,15,933.5,72.0,3.35,27.55,700.5,300.63,196.5
2018,10,8,13,30,928.0,71.0,3.3,27.6,679.0,243.77,147.84
2018,10,8,13,45,919.5,70.0,3.2,27.6,651.0,186.16,102.32
2018,10,8,14,0,911.0,69.0,3.1,27.6,623.0,128.8,65.34
2018,10,8,14,15,898.5,68.0,3.05,27.5,588.0,71.81,54.42
2018,10,8,14,30,886.0,67.0,3.0,27.4,553.0,63.82,47.96
2018,10,8,14,45,869.5,65.0,2.95,27.3,512.5,62.1,46.68
2018,10,8,15,0,853.0,63.0,2.9,27.2,472.0,60.3,45.33
2018,10,8,15,15,830.0,61.0,2.9,27.2,427.0,58.33,43.81
2018,10,8,15,30,807.0,59.0,2.9,27.2,382.0,56.28,42.21
2018,10,8,15,45,773.5,56.0,2.6,26.7,333.5,47.87,35.26
2018,10,8,16,0,740.0,53.0,2.3,26.2,285.0,45.69,33.53
2018,10,8,16,15,689.0,48.5,2.0,25.35,235.0,42.15,30.6
2018,10,8,16,30,638.0,44.0,1.7,24.5,185.0,38.62,27.54
2018,10,8,16,45,554.5,38.5,1.35,23.65,138.0,34.07,23.42
2018,10,8,17,0,471.0,33.0,1.0,22.8,91.0,27.2,17.05
2018,10,8,17,15,313.5,23.5,1.0,22.05,54.5,19.49,7.01
2018,10,8,17,30,156.0,14.0,1.0,21.3,18.0,11.95,0.0
2018,10,8,17,45,78.0,7.0,1.05,20.5,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,9,6,15,120.5,11.5,1.1,13.2,18.0,94.92,0.0
2018,10,9,6,30,241.0,23.0,1.2,13.9,36.0,235.88,21.86
2018,10,9,6,45,373.5,31.0,1.3,14.6,76.5,372.61,289.74
2018,10,9,7,0,506.0,39.0,1.4,15.3,117.0,493.4,396.43
2018,10,9,7,15,579.5,45.0,1.3,15.95,165.5,561.17,451.55
2018,10,9,7,30,653.0,51.0,1.2,16.6,214.0,638.28,509.63
2018,10,9,7,45,700.5,54.5,1.15,17.25,263.5,689.78,545.73
2018,10,9,8,0,748.0,58.0,1.1,17.9,313.0,739.39,578.51
2018,10,9,8,15,779.0,61.0,1.05,18.7,360.5,771.91,597.33
2018,10,9,8,30,810.0,64.0,1.0,19.5,408.0,801.55,613.47
2018,10,9,8,45,832.5,66.0,0.95,20.3,452.0,810.69,615.11
2018,10,9,9,0,855.0,68.0,0.9,21.1,496.0,825.3,620.58
2018,10,9,9,15,870.0,70.5,0.85,22.0,535.0,830.59,619.45
2018,10,9,9,30,885.0,73.0,0.8,22.9,574.0,832.19,616.05
2018,10,9,9,45,895.5,75.0,0.75,23.8,607.0,825.69,607.53
2018,10,9,10,0,906.0,77.0,0.7,24.7,640.0,815.44,596.86
2018,10,9,10,15,914.5,78.0,0.8,25.25,666.0,798.74,585.42
2018,10,9,10,30,923.0,79.0,0.9,25.8,692.0,778.4,571.64
2018,10,9,10,45,896.5,92.0,1.0,26.4,701.0,741.78,546.89
2018,10,9,11,0,870.0,105.0,1.1,27.0,710.0,702.92,518.66
2018,10,9,11,15,843.5,117.5,1.3,27.25,711.5,665.91,492.46
2018,10,9,11,30,817.0,130.0,1.5,27.5,713.0,623.1,461.43
2018,10,9,11,45,782.5,145.5,1.75,27.75,705.5,577.59,427.75
2018,10,9,12,0,748.0,161.0,2.0,28.0,698.0,531.49,392.63
2018,10,9,12,15,708.0,176.0,2.2,28.0,681.0,483.1,355.14
2018,10,9,12,30,668.0,191.0,2.4,28.0,664.0,436.3,318.02
2018,10,9,12,45,689.0,178.0,2.6,28.0,658.0,392.17,281.3
2018,10,9,13,0,710.0,165.0,2.8,28.0,652.0,345.24,241.25
2018,10,9,13,15,750.0,144.5,3.0,27.75,645.0,294.89,197.45
2018,10,9,13,30,790.0,124.0,3.2,27.5,638.0,245.66,154.54
2018,10,9,13,45,780.0,120.0,3.4,27.25,609.0,191.64,112.73
2018,10,9,14,0,770.0,116.0,3.6,27.0,580.0,138.4,78.8
2018,10,9,14,15,780.5,105.0,3.7,26.55,552.0,81.62,62.83
2018,10,9,14,30,791.0,94.0,3.8,26.1,524.0,72.17,55.25
2018,10,9,14,45,726.5,101.0,3.95,25.65,473.0,70.72,54.29
2018,10,9,15,0,662.0,108.0,4.1,25.2,422.0,76.05,59.06
2018,10,9,15,15,711.0,88.5,4.1,25.2,396.0,64.6,49.52
2018,10,9,15,30,760.0,69.0,4.1,25.2,370.0,57.2,43.37
2018,10,9,15,45,728.0,65.0,4.05,23.95,323.0,54.56,41.44
2018,10,9,16,0,696.0,61.0,4.0,22.7,276.0,51.89,39.41
2018,10,9,16,15,641.5,55.5,3.8,21.85,226.5,43.89,32.57
2018,10,9,16,30,587.0,50.0,3.6,21.0,177.0,40.07,29.2
2018,10,9,16,45,496.5,43.0,3.4,20.15,130.5,34.85,24.41
2018,10,9,17,0,406.0,36.0,3.2,19.3,84.0,29.7,19.29
2018,10,9,17,15,258.5,25.0,3.05,18.55,50.0,20.87,6.5
2018,10,9,17,30,111.0,14.0,2.9,17.8,16.0,11.95,0.0
2018,10,9,17,45,55.5,7.0,2.8,17.05,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
