Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,10,6,15,55.0,10.5,0.75,12.0,13.5,47.67,0.0
2018,10,10,6,30,110.0,21.0,0.9,12.4,27.0,137.66,0.0
2018,10,10,6,45,255.5,34.5,1.05,12.8,67.5,285.0,222.23
2018,10,10,7,0,401.0,48.0,1.2,13.2,108.0,419.47,341.69
2018,10,10,7,15,489.5,55.0,1.1,13.6,156.0,507.3,413.52
2018,10,10,7,30,578.0,62.0,1.0,14.0,204.0,595.59,481.41
2018,10,10,7,45,631.0,66.5,0.95,14.4,253.0,651.02,521.51
2018,10,10,8,0,684.0,71.0,0.9,14.8,302.0,704.98,558.57
2018,10,10,8,15,720.0,74.5,0.85,15.4,349.0,735.98,577.16
2018,10,10,8,30,756.0,78.0,0.8,16.0,396.0,770.28,597.46
2018,10,10,8,45,783.0,80.0,0.75,16.55,440.0,791.83,608.33
2018,10,10,9,0,810.0,82.0,0.7,17.1,484.0,809.93,616.72
2018,10,10,9,15,830.5,83.0,0.8,17.9,523.0,817.66,619.96
2018,10,10,9,30,851.0,84.0,0.9,18.7,562.0,821.64,620.83
2018,10,10,9,45,867.5,83.5,1.0,19.55,595.5,809.3,610.66
2018,10,10,10,0,884.0,83.0,1.1,20.4,629.0,801.21,603.63
2018,10,10,10,15,892.0,84.5,1.1,20.9,654.5,784.94,590.6
2018,10,10,10,30,900.0,86.0,1.1,21.4,680.0,765.1,575.4
2018,10,10,10,45,905.0,86.5,1.05,21.95,698.0,738.55,555.11
2018,10,10,11,0,910.0,87.0,1.0,22.5,716.0,708.75,531.31
2018,10,10,11,15,912.5,88.0,0.9,22.8,726.5,674.68,504.05
2018,10,10,11,30,915.0,89.0,0.8,23.1,737.0,637.71,474.43
2018,10,10,11,45,915.0,89.0,0.7,23.45,739.0,595.69,440.74
2018,10,10,12,0,915.0,89.0,0.6,23.8,741.0,551.35,404.78
2018,10,10,12,15,912.0,89.0,0.65,23.95,735.0,503.48,367.07
2018,10,10,12,30,909.0,89.0,0.7,24.1,729.0,453.94,326.86
2018,10,10,12,45,904.0,89.0,0.8,24.25,715.0,402.24,284.04
2018,10,10,13,0,899.0,89.0,0.9,24.4,701.0,349.5,239.24
2018,10,10,13,15,891.5,88.0,1.05,24.35,679.5,294.57,192.59
2018,10,10,13,30,884.0,87.0,1.2,24.3,658.0,239.38,146.45
2018,10,10,13,45,873.0,86.0,1.35,24.3,629.5,183.66,103.54
2018,10,10,14,0,862.0,85.0,1.5,24.3,601.0,128.5,69.58
2018,10,10,14,15,847.5,83.5,1.7,24.1,566.0,74.07,57.1
2018,10,10,14,30,833.0,82.0,1.9,23.9,531.0,64.6,49.38
2018,10,10,14,45,813.0,80.0,2.1,23.65,490.5,63.69,48.8
2018,10,10,15,0,793.0,78.0,2.3,23.4,450.0,62.8,48.24
2018,10,10,15,15,766.5,74.5,2.3,23.4,405.0,60.73,46.61
2018,10,10,15,30,740.0,71.0,2.3,23.4,360.0,58.63,44.95
2018,10,10,15,45,699.5,67.5,2.6,22.5,312.0,56.38,43.29
2018,10,10,16,0,659.0,64.0,2.9,21.6,264.0,49.72,37.72
2018,10,10,16,15,597.5,59.0,3.0,20.8,215.5,46.39,34.89
2018,10,10,16,30,536.0,54.0,3.1,20.0,167.0,43.13,31.96
2018,10,10,16,45,441.0,46.0,3.15,19.2,122.0,37.26,26.53
2018,10,10,17,0,346.0,38.0,3.2,18.4,77.0,31.45,20.67
2018,10,10,17,15,209.5,24.5,3.15,17.65,44.5,20.47,4.12
2018,10,10,17,30,73.0,11.0,3.1,16.9,12.0,9.39,0.0
2018,10,10,17,45,36.5,5.5,3.1,16.15,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,6,15,48.0,11.0,0.7,12.3,13.5,43.05,0.0
2018,10,11,6,30,96.0,22.0,0.8,12.7,27.0,117.76,0.0
2018,10,11,6,45,196.5,38.0,0.9,13.1,62.5,247.06,189.88
2018,10,11,7,0,297.0,54.0,1.0,13.5,98.0,345.43,281.52
2018,10,11,7,15,315.5,65.5,1.0,13.85,128.0,376.04,309.83
2018,10,11,7,30,334.0,77.0,1.0,14.2,158.0,406.99,336.22
2018,10,11,7,45,307.5,93.5,0.95,14.55,181.0,406.74,335.2
2018,10,11,8,0,281.0,110.0,0.9,14.9,204.0,383.99,316.25
2018,10,11,8,15,219.0,134.0,0.8,15.55,214.0,358.92,293.18
2018,10,11,8,30,157.0,158.0,0.7,16.2,224.0,313.22,254.07
2018,10,11,8,45,319.5,157.0,0.6,16.8,308.5,461.96,370.39
2018,10,11,9,0,482.0,156.0,0.5,17.4,393.0,611.25,477.55
2018,10,11,9,15,613.0,138.0,0.6,18.1,464.0,700.04,538.56
2018,10,11,9,30,744.0,120.0,0.7,18.8,535.0,775.6,588.08
2018,10,11,9,45,770.0,117.5,0.8,19.5,569.0,776.61,586.47
2018,10,11,10,0,796.0,115.0,0.9,20.2,603.0,770.58,581.16
2018,10,11,10,15,807.0,116.5,1.0,20.6,629.0,757.24,571.68
2018,10,11,10,30,818.0,118.0,1.1,21.0,655.0,740.34,559.64
2018,10,11,10,45,826.5,119.0,1.2,21.45,674.0,717.61,542.46
2018,10,11,11,0,835.0,120.0,1.3,21.9,693.0,691.53,522.63
2018,10,11,11,15,840.5,119.5,1.35,22.2,704.0,658.84,497.6
2018,10,11,11,30,846.0,119.0,1.4,22.5,715.0,623.26,469.99
2018,10,11,11,45,850.5,117.5,1.45,22.8,718.0,583.45,438.68
2018,10,11,12,0,855.0,116.0,1.5,23.1,721.0,541.14,404.68
2018,10,11,12,15,856.0,114.5,1.5,23.3,716.5,494.88,366.74
2018,10,11,12,30,857.0,113.0,1.5,23.5,712.0,446.78,326.38
2018,10,11,12,45,857.5,110.5,1.55,23.7,700.0,396.03,283.13
2018,10,11,13,0,858.0,108.0,1.6,23.9,688.0,343.91,237.9
2018,10,11,13,15,853.0,105.5,1.6,23.95,667.0,289.28,190.7
2018,10,11,13,30,848.0,103.0,1.6,24.0,646.0,234.29,144.36
2018,10,11,13,45,839.5,100.0,1.6,24.1,618.0,178.34,101.22
2018,10,11,14,0,831.0,97.0,1.6,24.2,590.0,122.88,67.26
2018,10,11,14,15,817.5,94.5,1.65,24.1,555.5,72.25,55.6
2018,10,11,14,30,804.0,92.0,1.7,24.0,521.0,71.29,55.02
2018,10,11,14,45,785.5,88.5,1.7,23.9,481.0,69.54,53.72
2018,10,11,15,0,767.0,85.0,1.7,23.8,441.0,67.78,52.4
2018,10,11,15,15,739.0,81.5,1.7,23.8,396.5,65.87,50.93
2018,10,11,15,30,711.0,78.0,1.7,23.8,352.0,58.63,44.88
2018,10,11,15,45,669.5,73.5,1.7,23.3,304.5,56.01,42.82
2018,10,11,16,0,628.0,69.0,1.7,22.8,257.0,53.4,40.7
2018,10,11,16,15,565.5,62.5,1.5,22.05,208.5,49.07,37.01
2018,10,11,16,30,503.0,56.0,1.3,21.3,160.0,44.74,33.14
2018,10,11,16,45,396.5,47.0,1.15,20.55,115.0,38.08,27.03
2018,10,11,17,0,290.0,38.0,1.0,19.8,70.0,29.48,18.73
2018,10,11,17,15,172.0,23.5,1.1,19.1,40.0,18.32,0.26
2018,10,11,17,30,54.0,9.0,1.2,18.4,10.0,7.68,0.0
2018,10,11,17,45,27.0,4.5,1.3,17.75,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,12,6,15,76.5,10.0,0.65,12.9,13.5,61.99,0.0
2018,10,12,6,30,153.0,20.0,0.7,13.4,27.0,164.38,0.0
2018,10,12,6,45,283.5,31.5,0.75,13.85,65.0,301.44,228.24
2018,10,12,7,0,414.0,43.0,0.8,14.3,103.0,421.79,339.06
2018,10,12,7,15,494.0,50.5,0.85,15.0,149.5,502.12,405.16
2018,10,12,7,30,574.0,58.0,0.9,15.7,196.0,583.23,468.05
2018,10,12,7,45,626.0,63.5,1.0,16.35,244.5,638.52,509.17
2018,10,12,8,0,678.0,69.0,1.1,17.0,293.0,692.46,547.55
2018,10,12,8,15,714.0,73.0,1.25,18.15,340.0,723.82,567.78
2018,10,12,8,30,750.0,77.0,1.4,19.3,387.0,758.35,589.7
2018,10,12,8,45,776.0,79.5,1.55,20.4,430.5,779.4,601.63
2018,10,12,9,0,802.0,82.0,1.7,21.5,474.0,797.01,611.04
2018,10,12,9,15,825.0,83.0,1.75,22.2,514.0,806.65,614.84
2018,10,12,9,30,848.0,84.0,1.8,22.9,554.0,812.51,616.16
2018,10,12,9,45,868.5,83.0,1.8,23.6,588.5,802.76,606.47
2018,10,12,10,0,889.0,82.0,1.8,24.3,623.0,797.02,599.88
2018,10,12,10,15,898.0,83.0,1.95,24.95,649.0,780.73,587.62
2018,10,12,10,30,907.0,84.0,2.1,25.6,675.0,760.84,572.97
2018,10,12,10,45,913.5,84.5,2.2,26.25,694.0,735.09,553.87
2018,10,12,11,0,920.0,85.0,2.3,26.9,713.0,705.97,530.8
2018,10,12,11,15,923.5,86.0,2.4,27.25,724.0,672.15,504.6
2018,10,12,11,30,927.0,87.0,2.5,27.6,735.0,635.33,475.69
2018,10,12,11,45,928.5,87.0,2.6,27.95,738.0,593.65,442.58
2018,10,12,12,0,930.0,87.0,2.7,28.3,741.0,549.48,406.78
2018,10,12,12,15,929.0,86.5,2.8,28.45,735.5,501.44,367.46
2018,10,12,12,30,928.0,86.0,2.9,28.6,730.0,451.54,325.58
2018,10,12,12,45,924.0,85.5,2.95,28.75,716.5,398.91,280.56
2018,10,12,13,0,920.0,85.0,3.0,28.9,703.0,345.15,233.89
2018,10,12,13,15,914.0,84.5,3.05,28.85,682.0,289.98,186.33
2018,10,12,13,30,908.0,84.0,3.1,28.8,661.0,234.32,139.83
2018,10,12,13,45,899.0,82.5,3.15,28.8,632.5,177.31,96.79
2018,10,12,14,0,890.0,81.0,3.2,28.8,604.0,120.63,63.84
2018,10,12,14,15,876.5,79.5,3.25,28.65,569.0,71.98,54.39
2018,10,12,14,30,863.0,78.0,3.3,28.5,534.0,70.81,53.62
2018,10,12,14,45,844.5,75.0,3.3,28.3,492.5,60.81,45.48
2018,10,12,15,0,826.0,72.0,3.3,28.1,451.0,59.07,44.2
2018,10,12,15,15,799.5,69.0,3.3,28.1,405.5,57.19,42.75
2018,10,12,15,30,773.0,66.0,3.3,28.1,360.0,55.31,41.28
2018,10,12,15,45,735.5,62.0,3.2,27.3,311.5,52.52,39.14
2018,10,12,16,0,698.0,58.0,3.1,26.5,263.0,49.72,36.92
2018,10,12,16,15,610.0,55.0,2.75,25.35,210.0,43.56,31.75
2018,10,12,16,30,522.0,52.0,2.4,24.2,157.0,41.67,30.05
2018,10,12,16,45,416.0,42.0,2.05,23.05,110.5,34.0,23.2
2018,10,12,17,0,310.0,32.0,1.7,21.9,64.0,26.27,15.68
2018,10,12,17,15,199.0,20.5,1.7,21.05,37.0,17.06,0.0
2018,10,12,17,30,88.0,9.0,1.7,20.2,10.0,7.68,0.0
2018,10,12,17,45,44.0,4.5,1.7,19.35,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,6,15,108.5,9.5,1.3,12.45,14.0,8.11,0.0
2018,10,13,6,30,217.0,19.0,1.4,13.2,28.0,172.96,0.0
2018,10,13,6,45,366.0,28.0,1.5,13.9,68.5,359.22,268.68
2018,10,13,7,0,515.0,37.0,1.6,14.6,109.0,491.58,394.3
2018,10,13,7,15,592.5,42.5,1.7,15.35,157.5,560.66,453.04
2018,10,13,7,30,670.0,48.0,1.8,16.1,206.0,639.45,515.13
2018,10,13,7,45,718.0,52.0,1.95,16.85,256.0,691.34,554.16
2018,10,13,8,0,766.0,56.0,2.1,17.6,306.0,741.34,589.93
2018,10,13,8,15,797.5,58.5,2.15,18.5,353.5,773.05,609.93
2018,10,13,8,30,829.0,61.0,2.2,19.4,401.0,793.28,621.05
2018,10,13,8,45,851.5,63.5,2.25,20.35,445.5,811.33,630.22
2018,10,13,9,0,874.0,66.0,2.3,21.3,490.0,825.98,636.81
2018,10,13,9,15,889.5,68.5,2.3,22.05,529.5,831.13,636.85
2018,10,13,9,30,905.0,71.0,2.3,22.8,569.0,832.5,634.44
2018,10,13,9,45,915.5,73.0,2.35,23.6,602.0,825.37,626.62
2018,10,13,10,0,926.0,75.0,2.4,24.4,635.0,814.43,616.42
2018,10,13,10,15,933.5,76.0,2.4,24.85,660.5,796.27,601.94
2018,10,13,10,30,941.0,77.0,2.4,25.3,686.0,774.45,585.16
2018,10,13,10,45,946.0,77.5,2.45,25.8,704.5,746.76,564.66
2018,10,13,11,0,951.0,78.0,2.5,26.3,723.0,715.69,540.07
2018,10,13,11,15,953.5,79.0,2.55,26.55,733.5,680.27,512.47
2018,10,13,11,30,956.0,80.0,2.6,26.8,744.0,641.85,482.15
2018,10,13,11,45,956.0,80.0,2.65,27.05,746.0,598.29,447.44
2018,10,13,12,0,956.0,80.0,2.7,27.3,748.0,552.31,410.08
2018,10,13,12,15,955.0,79.5,2.75,27.3,742.5,503.21,369.77
2018,10,13,12,30,954.0,79.0,2.8,27.3,737.0,452.19,326.82
2018,10,13,12,45,950.0,78.5,2.85,27.35,723.0,398.42,280.65
2018,10,13,13,0,946.0,78.0,2.9,27.4,709.0,343.47,232.77
2018,10,13,13,15,939.0,77.5,2.95,27.3,687.0,286.84,183.8
2018,10,13,13,30,932.0,77.0,3.0,27.2,665.0,229.81,136.11
2018,10,13,13,45,923.0,75.5,3.05,27.05,636.0,171.65,92.44
2018,10,13,14,0,914.0,74.0,3.1,26.9,607.0,113.81,59.6
2018,10,13,14,15,900.5,72.0,3.1,26.65,571.0,67.43,51.08
2018,10,13,14,30,887.0,70.0,3.1,26.4,535.0,65.81,49.94
2018,10,13,14,45,868.5,68.5,3.1,26.2,494.0,64.39,48.93
2018,10,13,15,0,850.0,67.0,3.1,26.0,453.0,62.9,47.85
2018,10,13,15,15,824.5,64.0,3.1,26.0,407.0,53.82,40.3
2018,10,13,15,30,799.0,61.0,3.1,26.0,361.0,51.8,38.68
2018,10,13,15,45,761.5,57.5,3.1,25.0,312.0,49.25,36.74
2018,10,13,16,0,724.0,54.0,3.1,24.0,263.0,46.7,34.73
2018,10,13,16,15,666.0,49.5,2.85,22.95,213.5,43.2,31.76
2018,10,13,16,30,608.0,45.0,2.6,21.9,164.0,39.76,28.68
2018,10,13,16,45,511.0,37.5,2.35,20.85,117.5,30.71,20.57
2018,10,13,17,0,414.0,30.0,2.1,19.8,71.0,24.94,14.49
2018,10,13,17,15,253.0,19.5,2.0,18.9,40.0,16.35,0.0
2018,10,13,17,30,92.0,9.0,1.9,18.0,9.0,7.68,0.0
2018,10,13,17,45,46.0,4.5,1.8,17.05,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,6,15,67.0,8.0,1.25,10.8,10.5,0.0,0.0
2018,10,14,6,30,134.0,16.0,1.4,11.5,21.0,110.06,0.0
2018,10,14,6,45,311.5,27.0,1.5,12.2,63.0,316.32,234.7
2018,10,14,7,0,489.0,38.0,1.6,12.9,105.0,471.17,380.64
2018,10,14,7,15,424.0,48.0,1.7,13.5,123.5,440.14,362.42
2018,10,14,7,30,359.0,58.0,1.8,14.1,142.0,396.1,330.22
2018,10,14,7,45,353.0,82.0,1.85,14.75,180.0,425.71,354.21
2018,10,14,8,0,347.0,106.0,1.9,15.4,218.0,451.2,372.8
2018,10,14,8,15,581.5,86.5,1.9,16.05,308.0,630.02,510.75
2018,10,14,8,30,816.0,67.0,1.9,16.7,398.0,795.8,628.32
2018,10,14,8,45,840.0,69.5,1.95,17.35,443.0,814.78,637.46
2018,10,14,9,0,864.0,72.0,2.0,18.0,488.0,821.98,639.62
2018,10,14,9,15,881.0,74.5,1.95,18.65,527.5,828.12,640.24
2018,10,14,9,30,898.0,77.0,1.9,19.3,567.0,830.5,638.31
2018,10,14,9,45,910.5,79.0,1.9,19.9,601.0,824.78,631.55
2018,10,14,10,0,923.0,81.0,1.9,20.5,635.0,815.21,622.38
2018,10,14,10,15,933.5,81.5,1.9,21.1,662.0,798.58,608.56
2018,10,14,10,30,944.0,82.0,1.9,21.7,689.0,778.18,592.38
2018,10,14,10,45,951.0,82.5,1.95,22.3,708.5,751.58,572.17
2018,10,14,11,0,958.0,83.0,2.0,22.9,728.0,721.47,548.0
2018,10,14,11,15,964.0,83.0,2.05,23.35,740.5,686.82,520.53
2018,10,14,11,30,970.0,83.0,2.1,23.8,753.0,648.92,490.17
2018,10,14,11,45,972.0,82.5,2.15,24.3,755.5,605.28,454.88
2018,10,14,12,0,974.0,82.0,2.2,24.8,758.0,559.04,416.8
2018,10,14,12,15,973.5,81.5,2.3,25.1,752.5,509.25,375.54
2018,10,14,12,30,973.0,81.0,2.4,25.4,747.0,457.46,331.54
2018,10,14,12,45,971.0,80.5,2.45,25.7,734.0,403.36,284.57
2018,10,14,13,0,969.0,80.0,2.5,26.0,721.0,347.83,235.75
2018,10,14,13,15,965.0,78.5,2.55,26.1,700.0,289.86,185.36
2018,10,14,13,30,961.0,77.0,2.6,26.2,679.0,231.17,136.22
2018,10,14,13,45,952.5,75.5,2.7,26.3,649.5,171.45,91.7
2018,10,14,14,0,944.0,74.0,2.8,26.4,620.0,111.98,58.87
2018,10,14,14,15,931.5,72.5,2.8,26.3,584.0,68.25,51.86
2018,10,14,14,30,919.0,71.0,2.8,26.2,548.0,66.96,50.97
2018,10,14,14,45,901.5,68.5,2.85,26.15,505.5,64.83,49.33
2018,10,14,15,0,884.0,66.0,2.9,26.1,463.0,62.62,47.61
2018,10,14,15,15,858.0,64.0,2.9,26.1,416.5,60.55,46.0
2018,10,14,15,30,832.0,62.0,2.9,26.1,370.0,53.0,39.7
2018,10,14,15,45,796.0,58.0,2.55,25.4,320.0,50.05,37.37
2018,10,14,16,0,760.0,54.0,2.2,24.7,270.0,47.08,34.94
2018,10,14,16,15,705.5,49.0,1.95,23.4,219.0,43.13,31.63
2018,10,14,16,30,651.0,44.0,1.7,22.1,168.0,39.2,28.15
2018,10,14,16,45,552.0,37.0,1.45,20.75,120.5,33.28,22.71
2018,10,14,17,0,453.0,30.0,1.2,19.4,73.0,25.16,14.36
2018,10,14,17,15,265.5,19.0,1.25,18.7,40.5,16.03,0.0
2018,10,14,17,30,78.0,8.0,1.3,18.0,8.0,6.83,0.0
2018,10,14,17,45,39.0,4.0,1.35,17.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,15,6,15,114.0,8.5,1.4,10.65,13.0,0.0,0.0
2018,10,15,6,30,228.0,17.0,1.5,11.5,26.0,177.87,0.0
2018,10,15,6,45,382.5,26.0,1.55,12.3,66.5,365.88,263.83
2018,10,15,7,0,537.0,35.0,1.6,13.1,107.0,492.71,395.58
2018,10,15,7,15,615.0,40.5,1.7,13.9,156.0,571.96,463.21
2018,10,15,7,30,693.0,46.0,1.8,14.7,205.0,650.8,525.79
2018,10,15,7,45,740.5,50.5,1.95,15.55,255.5,702.76,565.09
2018,10,15,8,0,788.0,55.0,2.1,16.4,306.0,752.8,600.94
2018,10,15,8,15,820.5,57.5,2.1,17.4,354.5,785.15,620.9
2018,10,15,8,30,853.0,60.0,2.1,18.4,403.0,806.06,631.9
2018,10,15,8,45,875.0,62.0,2.1,19.4,447.5,822.73,639.54
2018,10,15,9,0,897.0,64.0,2.1,20.4,492.0,835.96,644.57
2018,10,15,9,15,911.5,66.0,2.05,21.2,531.0,839.3,642.76
2018,10,15,9,30,926.0,68.0,2.0,22.0,570.0,838.84,638.51
2018,10,15,9,45,935.5,70.0,1.95,22.8,603.0,830.5,629.05
2018,10,15,10,0,945.0,72.0,1.9,23.6,636.0,818.32,617.26
2018,10,15,10,15,953.0,73.5,1.7,24.2,662.5,800.6,601.03
2018,10,15,10,30,961.0,75.0,1.5,24.8,689.0,779.11,582.46
2018,10,15,10,45,966.0,76.0,1.35,25.4,707.5,751.29,560.07
2018,10,15,11,0,971.0,77.0,1.2,26.0,726.0,720.02,533.88
2018,10,15,11,15,973.5,77.5,1.05,26.4,736.5,683.35,504.19
2018,10,15,11,30,976.0,78.0,0.9,26.8,747.0,643.65,472.06
2018,10,15,11,45,976.5,77.5,0.7,27.15,749.0,599.09,435.67
2018,10,15,12,0,977.0,77.0,0.5,27.5,751.0,552.04,396.93
2018,10,15,12,15,975.5,77.0,0.65,27.7,745.0,502.25,358.69
2018,10,15,12,30,974.0,77.0,0.8,27.9,739.0,450.53,317.35
2018,10,15,12,45,970.5,76.5,0.9,28.05,725.0,396.0,272.25
2018,10,15,13,0,967.0,76.0,1.0,28.2,711.0,340.2,225.11
2018,10,15,13,15,960.5,75.0,1.15,28.2,689.0,282.29,176.49
2018,10,15,13,30,954.0,74.0,1.3,28.2,667.0,223.92,129.06
2018,10,15,13,45,944.5,73.0,1.45,28.2,637.5,164.99,86.45
2018,10,15,14,0,935.0,72.0,1.6,28.2,608.0,106.41,55.69
2018,10,15,14,15,922.0,70.5,1.75,28.05,572.0,66.75,50.22
2018,10,15,14,30,909.0,69.0,1.9,27.9,536.0,65.43,49.33
2018,10,15,14,45,890.5,67.0,2.0,27.7,494.0,63.61,47.99
2018,10,15,15,0,872.0,65.0,2.1,27.5,452.0,61.72,46.58
2018,10,15,15,15,846.0,62.0,2.1,27.5,405.5,58.94,44.37
2018,10,15,15,30,820.0,59.0,2.1,27.5,359.0,50.6,37.44
2018,10,15,15,45,781.5,56.0,2.05,26.6,309.5,48.37,35.75
2018,10,15,16,0,743.0,53.0,2.0,25.7,260.0,46.18,34.01
2018,10,15,16,15,683.0,48.0,1.8,24.35,209.5,42.19,30.67
2018,10,15,16,30,623.0,43.0,1.6,23.0,159.0,38.23,27.17
2018,10,15,16,45,520.5,35.5,1.4,21.7,112.5,31.85,21.32
2018,10,15,17,0,418.0,28.0,1.2,20.4,66.0,23.4,12.46
2018,10,15,17,15,243.0,17.0,1.25,19.6,36.0,14.51,0.0
2018,10,15,17,30,68.0,6.0,1.3,18.8,6.0,5.12,0.0
2018,10,15,17,45,34.0,3.0,1.3,18.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,16,6,15,109.0,9.0,1.1,11.2,12.5,0.0,0.0
2018,10,16,6,30,218.0,18.0,1.1,11.7,25.0,170.92,0.0
2018,10,16,6,45,373.0,26.5,1.1,12.15,64.5,355.88,248.49
2018,10,16,7,0,528.0,35.0,1.1,12.6,104.0,483.63,386.23
2018,10,16,7,15,606.5,41.0,1.15,13.25,152.5,563.61,454.27
2018,10,16,7,30,685.0,47.0,1.2,13.9,201.0,643.18,516.98
2018,10,16,7,45,733.0,51.0,1.2,14.6,251.0,694.69,554.8
2018,10,16,8,0,781.0,55.0,1.2,15.3,301.0,744.19,588.98
2018,10,16,8,15,813.0,58.0,1.25,16.2,349.5,776.6,609.44
2018,10,16,8,30,845.0,61.0,1.3,17.1,398.0,797.65,621.19
2018,10,16,8,45,867.0,63.0,1.3,18.0,442.0,814.16,628.85
2018,10,16,9,0,889.0,65.0,1.3,18.9,486.0,827.25,633.97
2018,10,16,9,15,904.0,67.5,1.35,19.8,525.0,831.55,633.67
2018,10,16,9,30,919.0,70.0,1.4,20.7,564.0,832.04,630.96
2018,10,16,9,45,929.5,71.5,1.45,21.6,597.0,823.87,622.52
2018,10,16,10,0,940.0,73.0,1.5,22.5,630.0,811.89,611.75
2018,10,16,10,15,947.0,74.0,1.55,23.1,655.0,792.9,597.1
2018,10,16,10,30,954.0,75.0,1.6,23.7,680.0,770.25,580.14
2018,10,16,10,45,958.5,75.5,1.7,24.3,698.0,741.74,559.23
2018,10,16,11,0,963.0,76.0,1.8,24.9,716.0,709.88,534.46
2018,10,16,11,15,965.5,77.0,1.85,25.25,726.5,674.01,506.53
2018,10,16,11,30,968.0,78.0,1.9,25.6,737.0,635.12,475.83
2018,10,16,11,45,968.5,77.5,1.95,25.95,739.0,590.89,440.59
2018,10,16,12,0,969.0,77.0,2.0,26.3,741.0,544.22,402.62
2018,10,16,12,15,966.5,77.0,2.05,26.5,734.5,494.39,361.5
2018,10,16,12,30,964.0,77.0,2.1,26.7,728.0,442.76,317.85
2018,10,16,12,45,959.5,77.0,2.15,26.85,714.0,388.86,271.5
2018,10,16,13,0,955.0,77.0,2.2,27.0,700.0,333.8,223.56
2018,10,16,13,15,948.5,76.5,2.2,27.05,678.0,276.96,174.58
2018,10,16,13,30,942.0,76.0,2.2,27.1,656.0,219.65,127.35
2018,10,16,13,45,932.5,74.0,2.2,27.1,626.5,160.71,84.69
2018,10,16,14,0,923.0,72.0,2.2,27.1,597.0,102.18,54.54
2018,10,16,14,15,909.5,71.0,2.25,26.95,561.5,66.88,50.61
2018,10,16,14,30,896.0,70.0,2.3,26.8,526.0,65.89,49.98
2018,10,16,14,45,877.0,67.5,2.3,26.65,484.0,63.74,48.34
2018,10,16,15,0,858.0,65.0,2.3,26.5,442.0,61.5,46.62
2018,10,16,15,15,831.5,62.5,2.3,26.5,396.0,52.97,39.53
2018,10,16,15,30,805.0,60.0,2.3,26.5,350.0,51.28,38.19
2018,10,16,15,45,765.0,56.0,2.1,25.65,300.5,48.28,35.83
2018,10,16,16,0,725.0,52.0,1.9,24.8,251.0,45.27,33.36
2018,10,16,16,15,663.5,47.0,1.75,23.5,201.0,41.27,29.98
2018,10,16,16,30,602.0,42.0,1.6,22.2,151.0,37.31,26.44
2018,10,16,16,45,496.5,35.0,1.4,20.85,106.0,28.81,18.75
2018,10,16,17,0,391.0,28.0,1.2,19.5,61.0,23.45,11.99
2018,10,16,17,15,225.5,17.5,1.25,18.8,33.5,14.94,0.0
2018,10,16,17,30,60.0,7.0,1.3,18.1,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.35,17.35,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.5,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.0,19.0,113.71,0.0
2018,10,17,6,45,298.0,25.5,1.2,11.45,56.5,296.16,200.6
2018,10,17,7,0,454.0,36.0,1.3,11.9,94.0,437.23,352.15
2018,10,17,7,15,471.0,46.5,1.35,12.5,129.5,470.66,385.42
2018,10,17,7,30,488.0,57.0,1.4,13.1,165.0,503.23,414.1
2018,10,17,7,45,304.0,90.0,1.45,13.75,162.5,393.63,326.59
2018,10,17,8,0,120.0,123.0,1.5,14.4,160.0,249.12,206.16
2018,10,17,8,15,246.0,128.0,1.4,15.3,220.0,370.2,306.1
2018,10,17,8,30,372.0,133.0,1.3,16.2,280.0,495.0,402.23
2018,10,17,8,45,589.5,106.5,1.2,17.1,369.5,647.36,514.42
2018,10,17,9,0,807.0,80.0,1.1,18.0,459.0,783.22,605.3
2018,10,17,9,15,847.0,77.0,1.1,18.95,503.5,801.18,612.35
2018,10,17,9,30,887.0,74.0,1.1,19.9,548.0,807.66,612.96
2018,10,17,9,45,899.0,75.5,1.1,20.85,580.5,801.0,604.87
2018,10,17,10,0,911.0,77.0,1.1,21.8,613.0,790.59,594.6
2018,10,17,10,15,919.0,78.5,1.0,22.55,638.5,773.41,579.16
2018,10,17,10,30,927.0,80.0,0.9,23.3,664.0,752.59,561.57
2018,10,17,10,45,933.0,80.5,0.85,24.1,682.5,725.76,539.87
2018,10,17,11,0,939.0,81.0,0.8,24.9,701.0,695.56,515.08
2018,10,17,11,15,942.0,82.0,0.7,25.35,711.5,660.73,486.95
2018,10,17,11,30,945.0,83.0,0.6,25.8,722.0,622.91,456.41
2018,10,17,11,45,945.5,83.0,0.45,26.25,724.0,580.01,421.35
2018,10,17,12,0,946.0,83.0,0.3,26.7,726.0,534.68,384.07
2018,10,17,12,15,944.5,83.0,0.35,26.9,720.5,486.25,346.01
2018,10,17,12,30,943.0,83.0,0.4,27.1,715.0,435.97,305.34
2018,10,17,12,45,938.5,82.5,0.45,27.3,700.5,382.63,261.29
2018,10,17,13,0,934.0,82.0,0.5,27.5,686.0,328.19,215.55
2018,10,17,13,15,927.5,81.0,0.6,27.5,664.5,272.05,168.9
2018,10,17,13,30,921.0,80.0,0.7,27.5,643.0,215.5,123.7
2018,10,17,13,45,911.0,78.0,0.85,27.55,613.5,157.68,83.11
2018,10,17,14,0,901.0,76.0,1.0,27.6,584.0,100.33,54.95
2018,10,17,14,15,886.5,74.5,1.1,27.4,548.5,68.85,52.13
2018,10,17,14,30,872.0,73.0,1.2,27.2,513.0,67.56,51.28
2018,10,17,14,45,852.5,71.0,1.3,27.0,472.0,58.51,43.88
2018,10,17,15,0,833.0,69.0,1.4,26.8,431.0,57.38,43.1
2018,10,17,15,15,805.0,66.0,1.4,26.8,385.0,55.4,41.55
2018,10,17,15,30,777.0,63.0,1.4,26.8,339.0,53.43,39.97
2018,10,17,15,45,735.5,59.0,1.6,25.8,290.5,50.52,37.72
2018,10,17,16,0,694.0,55.0,1.8,24.8,242.0,47.63,35.38
2018,10,17,16,15,629.0,49.5,1.7,23.45,193.0,43.31,31.72
2018,10,17,16,30,564.0,44.0,1.6,22.1,144.0,35.83,25.13
2018,10,17,16,45,455.0,36.0,1.5,20.75,100.0,29.61,19.35
2018,10,17,17,0,346.0,28.0,1.4,19.4,56.0,23.47,11.25
2018,10,17,17,15,191.5,16.5,1.45,18.6,30.0,14.08,0.0
2018,10,17,17,30,37.0,5.0,1.5,17.8,4.0,0.0,0.0
2018,10,17,17,45,18.5,2.5,1.55,16.95,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,18,6,15,59.5,6.5,0.5,11.0,8.0,0.0,0.0
2018,10,18,6,30,119.0,13.0,0.5,11.4,16.0,95.31,0.0
2018,10,18,6,45,238.5,22.5,0.45,11.8,46.0,246.14,157.21
2018,10,18,7,0,358.0,32.0,0.4,12.2,76.0,357.76,286.2
2018,10,18,7,15,371.0,37.0,0.35,12.75,101.0,377.65,307.59
2018,10,18,7,30,384.0,42.0,0.3,13.3,126.0,397.21,325.25
2018,10,18,7,45,192.0,54.0,0.25,13.85,96.0,249.67,206.46
2018,10,18,8,0,0.0,66.0,0.2,14.4,66.0,55.28,41.33
2018,10,18,8,15,10.0,99.0,0.25,15.25,103.0,96.03,76.28
2018,10,18,8,30,20.0,132.0,0.3,16.1,140.0,137.1,109.92
2018,10,18,8,45,155.5,151.0,0.4,16.9,222.5,294.9,239.44
2018,10,18,9,0,291.0,170.0,0.5,17.7,305.0,439.42,350.21
2018,10,18,9,15,561.0,129.0,0.6,18.55,416.5,630.53,491.45
2018,10,18,9,30,831.0,88.0,0.7,19.4,528.0,783.58,594.38
2018,10,18,9,45,864.0,84.0,0.85,20.2,566.0,779.97,589.07
2018,10,18,10,0,897.0,80.0,1.0,21.0,604.0,779.75,588.18
2018,10,18,10,15,905.5,81.0,1.0,21.8,629.0,762.58,573.79
2018,10,18,10,30,914.0,82.0,1.0,22.6,654.0,741.83,557.37
2018,10,18,10,45,919.5,83.5,1.05,23.35,672.5,716.01,537.16
2018,10,18,11,0,925.0,85.0,1.1,24.1,691.0,686.83,513.96
2018,10,18,11,15,928.0,85.0,1.1,24.7,701.0,651.42,485.9
2018,10,18,11,30,931.0,85.0,1.1,25.3,711.0,613.12,455.34
2018,10,18,11,45,932.0,85.0,1.1,25.9,713.0,571.03,421.46
2018,10,18,12,0,933.0,85.0,1.1,26.5,715.0,526.51,385.05
2018,10,18,12,15,931.5,85.0,1.05,26.8,709.5,478.67,345.49
2018,10,18,12,30,930.0,85.0,1.0,27.1,704.0,429.01,303.63
2018,10,18,12,45,925.0,85.0,1.0,27.35,690.0,376.58,259.16
2018,10,18,13,0,920.0,85.0,1.0,27.6,676.0,323.09,213.32
2018,10,18,13,15,913.5,83.5,0.95,27.65,654.0,267.33,166.23
2018,10,18,13,30,907.0,82.0,0.9,27.7,632.0,211.19,121.14
2018,10,18,13,45,897.0,81.0,0.85,27.75,603.5,154.89,82.0
2018,10,18,14,0,887.0,80.0,0.8,27.8,575.0,99.02,55.78
2018,10,18,14,15,872.5,78.0,0.85,27.7,539.5,70.95,53.81
2018,10,18,14,30,858.0,76.0,0.9,27.6,504.0,61.65,46.27
2018,10,18,14,45,838.0,73.5,0.9,27.45,463.0,60.21,45.23
2018,10,18,15,0,818.0,71.0,0.9,27.3,422.0,58.77,44.18
2018,10,18,15,15,789.5,67.5,0.9,27.3,376.5,56.46,42.36
2018,10,18,15,30,761.0,64.0,0.9,27.3,331.0,54.14,40.49
2018,10,18,15,45,719.0,60.0,0.9,26.4,283.0,51.28,38.27
2018,10,18,16,0,677.0,56.0,0.9,25.5,235.0,48.45,35.96
2018,10,18,16,15,586.5,51.5,0.95,24.2,183.5,41.22,29.8
2018,10,18,16,30,496.0,47.0,1.0,22.9,132.0,38.11,26.95
2018,10,18,16,45,403.0,36.5,1.0,21.65,91.0,29.97,19.48
2018,10,18,17,0,310.0,26.0,1.0,20.4,50.0,21.69,8.97
2018,10,18,17,15,167.5,15.0,1.05,19.65,26.5,12.8,0.0
2018,10,18,17,30,25.0,4.0,1.1,18.9,3.0,0.0,0.0
2018,10,18,17,45,12.5,2.0,1.1,18.15,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,65.5,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,131.0,14.0,0.9,13.6,17.0,104.26,0.0
2018,10,19,6,45,278.5,25.0,0.85,14.0,52.0,274.88,162.96
2018,10,19,7,0,426.0,36.0,0.8,14.4,87.0,412.9,326.29
2018,10,19,7,15,511.5,43.5,0.85,15.1,133.0,494.97,396.82
2018,10,19,7,30,597.0,51.0,0.9,15.8,179.0,578.28,462.71
2018,10,19,7,45,650.5,56.5,0.9,16.45,227.5,633.36,503.7
2018,10,19,8,0,704.0,62.0,0.9,17.1,276.0,681.68,537.56
2018,10,19,8,15,739.0,65.5,0.95,17.95,322.5,716.52,560.34
2018,10,19,8,30,774.0,69.0,1.0,18.8,369.0,748.44,580.22
2018,10,19,8,45,798.5,72.0,1.05,19.65,412.0,767.89,590.82
2018,10,19,9,0,823.0,75.0,1.1,20.5,455.0,783.89,598.92
2018,10,19,9,15,840.5,78.0,1.2,21.45,493.5,790.55,600.94
2018,10,19,9,30,858.0,81.0,1.3,22.4,532.0,793.46,600.49
2018,10,19,9,45,870.0,83.0,1.4,23.35,564.0,780.11,589.05
2018,10,19,10,0,882.0,85.0,1.5,24.3,596.0,770.47,580.39
2018,10,19,10,15,891.0,86.5,1.5,24.95,621.5,754.37,567.1
2018,10,19,10,30,900.0,88.0,1.5,25.6,647.0,734.68,551.57
2018,10,19,10,45,905.5,88.5,1.55,26.25,664.5,708.06,530.36
2018,10,19,11,0,911.0,89.0,1.6,26.9,682.0,678.2,506.63
2018,10,19,11,15,914.0,90.0,1.55,27.35,692.5,644.15,479.27
2018,10,19,11,30,917.0,91.0,1.5,27.8,703.0,607.2,449.45
2018,10,19,11,45,917.5,91.0,1.45,28.2,705.0,565.29,415.66
2018,10,19,12,0,918.0,91.0,1.4,28.6,707.0,521.05,379.46
2018,10,19,12,15,914.5,91.5,1.35,28.8,700.5,473.36,340.24
2018,10,19,12,30,911.0,92.0,1.3,29.0,694.0,424.06,298.9
2018,10,19,12,45,904.5,91.5,1.3,29.2,679.0,371.59,254.6
2018,10,19,13,0,898.0,91.0,1.3,29.4,664.0,318.29,209.19
2018,10,19,13,15,890.5,90.5,1.25,29.4,642.5,264.17,163.74
2018,10,19,13,30,883.0,90.0,1.2,29.4,621.0,209.76,120.48
2018,10,19,13,45,872.5,88.0,1.15,29.45,592.0,153.95,82.34
2018,10,19,14,0,862.0,86.0,1.1,29.5,563.0,90.68,51.0
2018,10,19,14,15,846.5,83.5,1.1,29.3,527.5,66.19,49.56
2018,10,19,14,30,831.0,81.0,1.1,29.1,492.0,64.93,48.72
2018,10,19,14,45,810.0,78.5,1.1,28.95,451.5,63.61,47.78
2018,10,19,15,0,789.0,76.0,1.1,28.8,411.0,62.3,46.85
2018,10,19,15,15,758.5,72.0,1.1,28.8,365.5,59.72,44.82
2018,10,19,15,30,728.0,68.0,1.1,28.8,320.0,57.13,42.73
2018,10,19,15,45,685.0,63.0,1.0,27.8,272.5,53.58,39.96
2018,10,19,16,0,642.0,58.0,0.9,26.8,225.0,45.91,33.58
2018,10,19,16,15,575.5,52.0,0.95,25.55,178.0,41.66,29.97
2018,10,19,16,30,509.0,46.0,1.0,24.3,131.0,37.46,26.17
2018,10,19,16,45,398.0,36.0,1.05,23.1,89.0,29.65,18.95
2018,10,19,17,0,287.0,26.0,1.1,21.9,47.0,21.78,7.65
2018,10,19,17,15,153.0,14.5,1.1,21.15,24.5,12.38,0.0
2018,10,19,17,30,19.0,3.0,1.1,20.4,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
