Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,6,15,35.0,3.5,2.2,9.9,3.0,0.0,0.0
2018,10,30,6,30,70.0,7.0,2.3,10.3,6.0,0.0,0.0
2018,10,30,6,45,239.0,16.5,2.35,10.75,33.0,179.81,0.0
2018,10,30,7,0,408.0,26.0,2.4,11.2,60.0,357.4,254.14
2018,10,30,7,15,520.0,32.5,2.8,11.95,105.0,458.79,373.1
2018,10,30,7,30,632.0,39.0,3.2,12.7,150.0,558.39,459.67
2018,10,30,7,45,690.5,43.5,3.55,13.45,197.5,615.05,507.87
2018,10,30,8,0,749.0,48.0,3.9,14.2,245.0,670.03,552.15
2018,10,30,8,15,786.5,51.5,4.05,14.85,291.5,705.14,578.64
2018,10,30,8,30,824.0,55.0,4.2,15.5,338.0,737.41,601.75
2018,10,30,8,45,848.0,57.0,4.35,16.15,380.0,746.45,606.71
2018,10,30,9,0,872.0,59.0,4.5,16.8,422.0,759.72,614.73
2018,10,30,9,15,888.0,61.0,4.5,17.4,459.5,763.31,614.59
2018,10,30,9,30,904.0,63.0,4.5,18.0,497.0,763.26,611.79
2018,10,30,9,45,915.0,65.0,4.5,18.65,528.5,755.73,603.44
2018,10,30,10,0,926.0,67.0,4.5,19.3,560.0,744.48,592.53
2018,10,30,10,15,934.5,67.5,4.55,19.8,584.5,726.03,577.08
2018,10,30,10,30,943.0,68.0,4.6,20.3,609.0,704.01,557.78
2018,10,30,10,45,948.0,68.5,4.65,20.8,626.0,676.22,533.71
2018,10,30,11,0,953.0,69.0,4.7,21.3,643.0,645.14,506.84
2018,10,30,11,15,956.5,69.0,4.75,21.65,652.5,609.52,476.39
2018,10,30,11,30,960.0,69.0,4.8,22.0,662.0,570.94,443.07
2018,10,30,11,45,961.5,69.0,4.8,22.35,664.0,528.59,406.01
2018,10,30,12,0,963.0,69.0,4.8,22.7,666.0,483.75,366.19
2018,10,30,12,15,960.5,70.0,4.85,22.9,660.5,435.93,323.5
2018,10,30,12,30,958.0,71.0,4.9,23.1,655.0,386.29,278.53
2018,10,30,12,45,952.0,71.0,4.9,23.3,640.5,333.23,230.42
2018,10,30,13,0,946.0,71.0,4.9,23.5,626.0,279.2,181.86
2018,10,30,13,15,939.0,70.0,4.9,23.55,604.0,223.47,134.03
2018,10,30,13,30,932.0,69.0,4.9,23.6,582.0,167.38,90.86
2018,10,30,13,45,922.0,67.5,4.9,23.65,553.0,110.61,57.77
2018,10,30,14,0,912.0,66.0,4.9,23.7,524.0,63.36,48.52
2018,10,30,14,15,855.0,71.0,4.8,23.6,477.0,65.84,50.78
2018,10,30,14,30,798.0,76.0,4.7,23.5,430.0,61.97,47.62
2018,10,30,14,45,778.0,72.0,4.65,23.4,391.0,59.41,45.56
2018,10,30,15,0,758.0,68.0,4.6,23.3,352.0,56.82,43.45
2018,10,30,15,15,667.0,70.5,4.6,23.3,298.0,53.91,41.02
2018,10,30,15,30,576.0,73.0,4.6,23.3,244.0,56.12,42.95
2018,10,30,15,45,477.0,68.5,3.85,22.4,194.0,53.19,40.51
2018,10,30,16,0,378.0,64.0,3.1,21.5,144.0,48.36,36.26
2018,10,30,16,15,384.0,50.0,2.75,20.2,113.5,40.3,29.07
2018,10,30,16,30,390.0,36.0,2.4,18.9,83.0,29.58,19.29
2018,10,30,16,45,261.0,24.5,2.0,17.65,50.0,20.28,7.69
2018,10,30,17,0,132.0,13.0,1.6,16.4,17.0,11.1,0.0
2018,10,30,17,15,66.0,6.5,1.65,15.9,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,19.0,2.5,1.25,10.4,2.0,0.0,0.0
2018,10,31,6,30,38.0,5.0,1.2,10.8,4.0,0.0,0.0
2018,10,31,6,45,77.0,17.0,1.1,11.15,21.0,67.65,0.0
2018,10,31,7,0,116.0,29.0,1.0,11.5,38.0,145.91,97.74
2018,10,31,7,15,182.0,43.5,1.2,12.4,69.5,230.6,186.69
2018,10,31,7,30,248.0,58.0,1.4,13.3,101.0,297.01,245.62
2018,10,31,7,45,272.0,74.0,1.6,14.2,134.0,334.74,278.18
2018,10,31,8,0,296.0,90.0,1.8,15.1,167.0,371.53,308.49
2018,10,31,8,15,463.5,84.0,1.85,15.65,230.0,489.91,404.59
2018,10,31,8,30,631.0,78.0,1.9,16.2,293.0,618.14,501.64
2018,10,31,8,45,737.5,68.0,2.0,16.75,349.5,679.16,544.94
2018,10,31,9,0,844.0,58.0,2.1,17.3,406.0,733.69,582.88
2018,10,31,9,15,840.0,65.0,2.2,17.9,438.0,728.65,576.84
2018,10,31,9,30,836.0,72.0,2.3,18.5,470.0,726.7,573.59
2018,10,31,9,45,857.5,73.0,2.4,19.05,504.0,719.91,566.96
2018,10,31,10,0,879.0,74.0,2.5,19.6,538.0,715.85,562.43
2018,10,31,10,15,883.5,76.5,2.65,20.1,561.0,697.78,547.75
2018,10,31,10,30,888.0,79.0,2.8,20.6,584.0,676.4,529.64
2018,10,31,10,45,873.0,85.5,2.9,21.1,594.5,643.65,502.53
2018,10,31,11,0,858.0,92.0,3.0,21.6,605.0,611.71,475.67
2018,10,31,11,15,869.5,90.5,3.15,22.0,617.0,579.0,448.41
2018,10,31,11,30,881.0,89.0,3.3,22.4,629.0,546.05,420.16
2018,10,31,11,45,900.0,83.0,3.4,22.8,636.0,509.34,388.16
2018,10,31,12,0,919.0,77.0,3.5,23.2,643.0,469.03,352.43
2018,10,31,12,15,880.0,88.0,3.5,23.4,625.5,417.84,308.32
2018,10,31,12,30,841.0,99.0,3.5,23.6,608.0,365.31,262.88
2018,10,31,12,45,768.5,117.0,3.5,23.85,574.0,312.8,218.39
2018,10,31,13,0,696.0,135.0,3.5,24.1,540.0,260.67,175.43
2018,10,31,13,15,715.0,123.0,3.45,24.25,526.0,211.84,133.48
2018,10,31,13,30,734.0,111.0,3.4,24.4,512.0,160.7,93.48
2018,10,31,13,45,678.0,119.5,3.4,24.55,475.0,117.09,70.4
2018,10,31,14,0,622.0,128.0,3.4,24.7,438.0,88.23,69.28
2018,10,31,14,15,489.5,146.5,3.35,24.7,380.0,99.56,79.0
2018,10,31,14,30,357.0,165.0,3.3,24.7,322.0,115.44,92.52
2018,10,31,14,45,351.0,148.5,3.3,24.7,291.0,105.55,84.38
2018,10,31,15,0,345.0,132.0,3.3,24.7,260.0,95.34,75.94
2018,10,31,15,15,441.5,102.5,3.3,24.7,245.5,74.01,57.93
2018,10,31,15,30,538.0,73.0,3.3,24.7,231.0,55.93,42.51
2018,10,31,15,45,478.5,66.5,2.55,23.85,189.0,51.72,38.98
2018,10,31,16,0,419.0,60.0,1.8,23.0,147.0,47.53,35.29
2018,10,31,16,15,352.0,49.5,1.6,22.05,109.5,39.86,28.42
2018,10,31,16,30,285.0,39.0,1.4,21.1,72.0,30.18,19.49
2018,10,31,16,45,187.0,25.5,1.25,20.1,43.0,19.85,6.22
2018,10,31,17,0,89.0,12.0,1.1,19.1,14.0,10.24,0.0
2018,10,31,17,15,44.5,6.0,1.1,18.9,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,1,6,15,12.0,1.5,1.2,11.85,1.0,0.0,0.0
2018,11,1,6,30,24.0,3.0,1.2,12.3,2.0,0.0,0.0
2018,11,1,6,45,56.5,14.0,1.25,12.7,17.0,50.76,0.0
2018,11,1,7,0,89.0,25.0,1.3,13.1,32.0,116.48,72.58
2018,11,1,7,15,71.5,43.0,1.45,13.85,51.0,118.06,92.9
2018,11,1,7,30,54.0,61.0,1.6,14.6,70.0,112.51,90.22
2018,11,1,7,45,79.0,76.5,1.75,15.3,94.5,159.57,130.89
2018,11,1,8,0,104.0,92.0,1.9,16.0,119.0,193.71,160.06
2018,11,1,8,15,214.0,105.5,1.85,16.75,173.5,306.26,253.9
2018,11,1,8,30,324.0,119.0,1.8,17.5,228.0,403.26,331.45
2018,11,1,8,45,330.5,135.5,1.75,18.25,259.0,422.63,344.08
2018,11,1,9,0,337.0,152.0,1.7,19.0,290.0,440.07,355.22
2018,11,1,9,15,420.5,150.0,1.85,19.85,338.0,508.96,406.91
2018,11,1,9,30,504.0,148.0,2.0,20.7,386.0,558.1,442.4
2018,11,1,9,45,500.5,161.0,2.15,21.5,410.0,555.89,437.96
2018,11,1,10,0,497.0,174.0,2.3,22.3,434.0,551.28,432.05
2018,11,1,10,15,634.0,141.5,2.45,22.9,489.0,600.81,468.36
2018,11,1,10,30,771.0,109.0,2.6,23.5,544.0,632.62,490.47
2018,11,1,10,45,824.0,95.5,2.7,24.1,573.0,624.12,481.58
2018,11,1,11,0,877.0,82.0,2.8,24.7,602.0,607.02,466.26
2018,11,1,11,15,883.5,81.5,2.9,25.15,612.5,575.06,439.43
2018,11,1,11,30,890.0,81.0,3.0,25.6,623.0,540.17,409.87
2018,11,1,11,45,840.0,98.0,3.1,26.0,610.5,492.14,370.11
2018,11,1,12,0,790.0,115.0,3.2,26.4,598.0,444.35,330.18
2018,11,1,12,15,767.5,120.5,3.2,26.7,586.0,398.93,291.35
2018,11,1,12,30,745.0,126.0,3.2,27.0,574.0,350.57,249.91
2018,11,1,12,45,808.0,104.5,3.2,27.25,580.0,311.14,212.63
2018,11,1,13,0,871.0,83.0,3.2,27.5,586.0,266.12,170.51
2018,11,1,13,15,879.5,78.0,3.15,27.65,570.0,213.92,126.34
2018,11,1,13,30,888.0,73.0,3.1,27.8,554.0,159.91,85.64
2018,11,1,13,45,834.5,80.5,3.1,27.95,514.0,102.31,54.39
2018,11,1,14,0,781.0,88.0,3.1,28.1,474.0,69.3,52.59
2018,11,1,14,15,795.5,78.5,3.0,28.05,448.0,63.28,47.7
2018,11,1,14,30,810.0,69.0,2.9,28.0,422.0,57.07,42.61
2018,11,1,14,45,764.0,69.5,2.8,27.95,377.5,57.5,43.09
2018,11,1,15,0,718.0,70.0,2.7,27.9,333.0,58.15,43.74
2018,11,1,15,15,608.5,74.5,2.7,27.9,278.0,56.56,42.46
2018,11,1,15,30,499.0,79.0,2.7,27.9,223.0,60.53,45.82
2018,11,1,15,45,411.5,72.5,1.95,26.6,177.5,54.29,40.67
2018,11,1,16,0,324.0,66.0,1.2,25.3,132.0,49.56,36.62
2018,11,1,16,15,266.0,52.5,1.2,24.45,97.5,39.87,28.07
2018,11,1,16,30,208.0,39.0,1.2,23.6,63.0,29.94,18.93
2018,11,1,16,45,134.5,25.0,1.2,22.8,37.5,19.38,4.49
2018,11,1,17,0,61.0,11.0,1.2,22.0,12.0,9.39,0.0
2018,11,1,17,15,30.5,5.5,1.2,21.55,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.55,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.5,15.2,2.0,0.0,0.0
2018,11,2,6,45,178.5,14.5,0.5,15.35,26.0,134.41,0.0
2018,11,2,7,0,332.0,26.0,0.5,15.5,50.0,304.63,179.07
2018,11,2,7,15,443.0,33.5,0.5,16.0,91.0,407.64,317.91
2018,11,2,7,30,554.0,41.0,0.5,16.5,132.0,503.56,397.97
2018,11,2,7,45,619.0,46.0,0.55,17.0,177.5,556.42,440.63
2018,11,2,8,0,684.0,51.0,0.6,17.5,223.0,615.98,485.77
2018,11,2,8,15,725.0,54.5,0.6,18.15,267.5,653.17,511.54
2018,11,2,8,30,766.0,58.0,0.6,18.8,312.0,687.64,534.17
2018,11,2,8,45,794.0,60.5,0.6,19.45,354.0,707.72,545.77
2018,11,2,9,0,822.0,63.0,0.6,20.1,396.0,724.46,554.75
2018,11,2,9,15,840.5,65.0,0.75,20.95,432.5,723.0,552.72
2018,11,2,9,30,859.0,67.0,0.9,21.8,469.0,725.11,553.22
2018,11,2,9,45,872.0,69.0,1.05,22.6,500.0,719.56,548.37
2018,11,2,10,0,885.0,71.0,1.2,23.4,531.0,710.38,541.02
2018,11,2,10,15,893.5,73.0,1.35,24.1,555.5,694.44,528.54
2018,11,2,10,30,902.0,75.0,1.5,24.8,580.0,674.99,512.63
2018,11,2,10,45,907.5,75.5,1.7,25.5,597.0,648.61,491.8
2018,11,2,11,0,913.0,76.0,1.9,26.2,614.0,619.05,468.1
2018,11,2,11,15,916.0,77.0,2.05,26.5,623.5,585.51,441.31
2018,11,2,11,30,919.0,78.0,2.2,26.8,633.0,549.12,411.66
2018,11,2,11,45,912.0,80.5,2.35,27.15,632.5,506.75,376.71
2018,11,2,12,0,905.0,83.0,2.5,27.5,632.0,462.6,339.51
2018,11,2,12,15,902.5,83.0,2.6,27.55,626.0,416.42,300.07
2018,11,2,12,30,900.0,83.0,2.7,27.6,620.0,368.61,258.46
2018,11,2,12,45,901.5,80.5,2.85,27.65,608.0,318.44,214.41
2018,11,2,13,0,903.0,78.0,3.0,27.7,596.0,266.73,169.32
2018,11,2,13,15,868.5,83.0,2.95,27.55,566.0,213.32,126.29
2018,11,2,13,30,834.0,88.0,2.9,27.4,536.0,156.08,85.22
2018,11,2,13,45,848.5,80.5,2.9,27.2,516.0,100.83,53.98
2018,11,2,14,0,863.0,73.0,2.9,27.0,496.0,67.38,51.24
2018,11,2,14,15,848.0,70.5,2.8,26.75,461.5,58.22,43.73
2018,11,2,14,30,833.0,68.0,2.7,26.5,427.0,56.68,42.59
2018,11,2,14,45,752.5,73.5,2.6,26.2,375.0,60.55,46.02
2018,11,2,15,0,672.0,79.0,2.5,25.9,323.0,59.56,45.33
2018,11,2,15,15,646.0,71.5,2.5,25.9,282.0,54.77,41.31
2018,11,2,15,30,620.0,64.0,2.5,25.9,241.0,49.82,37.09
2018,11,2,15,45,534.5,59.5,1.95,24.9,193.0,46.71,34.5
2018,11,2,16,0,449.0,55.0,1.4,23.9,145.0,43.77,31.89
2018,11,2,16,15,382.5,45.0,1.3,22.85,107.5,36.35,25.26
2018,11,2,16,30,316.0,35.0,1.2,21.8,70.0,28.79,18.02
2018,11,2,16,45,199.0,23.0,1.15,20.75,41.0,19.1,2.76
2018,11,2,17,0,82.0,11.0,1.1,19.7,12.0,9.39,0.0
2018,11,2,17,15,41.0,5.5,1.1,19.2,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.45,11.8,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,11,3,6,45,208.0,13.5,1.35,12.6,26.5,153.07,0.0
2018,11,3,7,0,384.0,24.0,1.3,13.0,51.0,324.26,175.39
2018,11,3,7,15,478.0,31.0,1.55,14.1,90.5,418.48,331.06
2018,11,3,7,30,572.0,38.0,1.8,15.2,130.0,503.34,406.65
2018,11,3,7,45,650.0,42.0,2.1,16.25,178.0,572.65,464.1
2018,11,3,8,0,728.0,46.0,2.4,17.3,226.0,640.57,517.42
2018,11,3,8,15,766.0,49.0,2.55,18.05,271.0,674.69,542.87
2018,11,3,8,30,804.0,52.0,2.7,18.8,316.0,698.76,559.7
2018,11,3,8,45,830.0,54.0,2.9,19.5,357.5,716.53,571.46
2018,11,3,9,0,856.0,56.0,3.1,20.2,399.0,731.14,580.47
2018,11,3,9,15,874.0,58.5,3.2,20.9,436.5,736.89,582.3
2018,11,3,9,30,892.0,61.0,3.3,21.6,474.0,738.99,581.48
2018,11,3,9,45,904.0,62.5,3.35,22.35,505.0,731.74,573.6
2018,11,3,10,0,916.0,64.0,3.4,23.1,536.0,720.83,563.26
2018,11,3,10,15,925.0,65.5,3.5,23.75,561.0,704.16,548.88
2018,11,3,10,30,934.0,67.0,3.6,24.4,586.0,683.88,530.82
2018,11,3,10,45,939.0,67.5,3.7,25.05,603.0,656.46,507.33
2018,11,3,11,0,944.0,68.0,3.8,25.7,620.0,625.81,481.14
2018,11,3,11,15,881.0,88.0,3.9,26.2,609.5,574.15,439.06
2018,11,3,11,30,818.0,108.0,4.0,26.7,599.0,524.57,398.29
2018,11,3,11,45,831.5,105.5,4.05,27.15,605.5,489.71,367.93
2018,11,3,12,0,845.0,103.0,4.1,27.6,612.0,451.73,334.36
2018,11,3,12,15,849.5,100.5,4.1,27.85,608.0,407.37,295.5
2018,11,3,12,30,854.0,98.0,4.1,28.1,604.0,360.96,254.34
2018,11,3,12,45,782.0,114.5,4.1,28.35,569.5,307.59,209.8
2018,11,3,13,0,710.0,131.0,4.1,28.6,535.0,254.59,166.9
2018,11,3,13,15,547.0,167.5,4.05,28.65,472.0,209.83,136.67
2018,11,3,13,30,384.0,204.0,4.0,28.7,409.0,184.39,124.98
2018,11,3,13,45,316.5,204.0,3.95,28.75,367.0,153.12,108.43
2018,11,3,14,0,249.0,204.0,3.9,28.8,325.0,136.22,107.73
2018,11,3,14,15,415.0,156.5,3.75,28.6,341.0,105.43,82.65
2018,11,3,14,30,581.0,109.0,3.6,28.4,357.0,78.02,60.09
2018,11,3,14,45,444.5,120.5,3.5,28.25,299.5,84.63,65.81
2018,11,3,15,0,308.0,132.0,3.4,28.1,242.0,94.94,74.61
2018,11,3,15,15,175.5,107.5,3.4,28.1,168.5,78.08,60.54
2018,11,3,15,30,43.0,83.0,3.4,28.1,95.0,65.44,49.9
2018,11,3,15,45,21.5,65.5,2.5,26.3,71.5,52.41,39.09
2018,11,3,16,0,0.0,48.0,1.6,24.5,48.0,39.39,28.04
2018,11,3,16,15,27.5,39.0,1.55,23.2,42.0,31.95,21.45
2018,11,3,16,30,55.0,30.0,1.5,21.9,36.0,24.23,14.13
2018,11,3,16,45,58.0,19.5,1.45,20.6,23.0,15.47,0.0
2018,11,3,17,0,61.0,9.0,1.4,19.3,10.0,7.68,0.0
2018,11,3,17,15,30.5,4.5,1.4,18.85,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.05,10.8,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,11,4,6,45,58.0,13.0,1.0,11.15,15.5,50.38,0.0
2018,11,4,7,0,90.0,23.0,1.0,11.3,29.0,111.22,49.78
2018,11,4,7,15,134.5,39.5,1.15,12.0,56.5,173.12,137.5
2018,11,4,7,30,179.0,56.0,1.3,12.7,84.0,225.13,185.68
2018,11,4,7,45,201.5,72.5,1.5,13.45,114.0,260.85,217.28
2018,11,4,8,0,224.0,89.0,1.7,14.2,144.0,295.88,247.02
2018,11,4,8,15,246.0,105.5,1.6,14.9,176.5,329.56,274.05
2018,11,4,8,30,268.0,122.0,1.5,15.6,209.0,361.99,298.96
2018,11,4,8,45,348.5,127.0,1.45,16.3,255.5,439.74,359.44
2018,11,4,9,0,429.0,132.0,1.4,17.0,302.0,499.45,403.87
2018,11,4,9,15,435.0,144.5,1.4,17.95,331.0,509.07,407.93
2018,11,4,9,30,441.0,157.0,1.4,18.9,360.0,516.33,410.44
2018,11,4,9,45,468.0,163.5,1.4,19.8,391.5,529.86,417.96
2018,11,4,10,0,495.0,170.0,1.4,20.7,423.0,540.37,422.94
2018,11,4,10,15,539.5,165.0,1.5,21.25,452.5,547.69,426.92
2018,11,4,10,30,584.0,160.0,1.6,21.8,482.0,556.93,431.89
2018,11,4,10,45,734.0,125.0,1.7,22.4,542.5,591.51,455.87
2018,11,4,11,0,884.0,90.0,1.8,23.0,603.0,613.08,469.0
2018,11,4,11,15,919.5,83.0,1.9,23.3,624.0,587.33,447.1
2018,11,4,11,30,955.0,76.0,2.0,23.6,645.0,559.41,423.0
2018,11,4,11,45,930.5,82.0,2.15,23.95,637.5,510.92,383.22
2018,11,4,12,0,906.0,88.0,2.3,24.3,630.0,461.87,342.19
2018,11,4,12,15,876.0,92.5,2.4,24.4,612.5,407.6,296.72
2018,11,4,12,30,846.0,97.0,2.5,24.5,595.0,355.1,251.89
2018,11,4,12,45,885.5,88.0,2.6,24.6,598.0,314.99,214.12
2018,11,4,13,0,925.0,79.0,2.7,24.7,601.0,267.19,170.29
2018,11,4,13,15,899.0,79.5,2.75,24.65,571.5,210.86,124.47
2018,11,4,13,30,873.0,80.0,2.8,24.6,542.0,156.2,85.42
2018,11,4,13,45,857.5,79.5,2.85,24.55,513.5,96.21,52.64
2018,11,4,14,0,842.0,79.0,2.9,24.5,485.0,63.93,48.91
2018,11,4,14,15,763.5,86.0,2.9,24.2,434.0,68.8,53.24
2018,11,4,14,30,685.0,93.0,2.9,23.9,383.0,67.88,52.64
2018,11,4,14,45,697.0,81.5,2.9,23.6,352.0,60.86,46.82
2018,11,4,15,0,709.0,70.0,2.9,23.3,321.0,58.35,44.81
2018,11,4,15,15,622.5,71.0,2.9,23.3,271.0,54.38,41.45
2018,11,4,15,30,536.0,72.0,2.9,23.3,221.0,55.66,42.54
2018,11,4,15,45,442.0,66.5,2.75,21.9,174.5,52.04,39.52
2018,11,4,16,0,348.0,61.0,2.6,20.5,128.0,46.2,34.39
2018,11,4,16,15,310.5,47.5,2.35,19.4,95.0,36.45,25.62
2018,11,4,16,30,273.0,34.0,2.1,18.3,62.0,27.99,17.31
2018,11,4,16,45,168.0,21.5,1.85,17.2,36.0,16.78,0.0
2018,11,4,17,0,63.0,9.0,1.6,16.1,10.0,7.68,0.0
2018,11,4,17,15,31.5,4.5,1.65,15.55,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,6,45,154.5,11.0,1.45,11.75,20.5,113.56,0.0
2018,11,5,7,0,309.0,22.0,1.5,12.2,41.0,275.5,103.25
2018,11,5,7,15,435.5,29.0,1.75,12.9,81.5,382.58,302.15
2018,11,5,7,30,562.0,36.0,2.0,13.6,122.0,489.56,398.12
2018,11,5,7,45,628.0,39.5,2.25,14.3,166.0,548.45,448.82
2018,11,5,8,0,694.0,43.0,2.5,15.0,210.0,605.78,495.57
2018,11,5,8,15,736.0,46.5,2.65,15.75,254.5,643.11,524.27
2018,11,5,8,30,778.0,50.0,2.8,16.5,299.0,677.9,549.68
2018,11,5,8,45,806.0,52.0,2.95,17.25,340.0,689.86,556.97
2018,11,5,9,0,834.0,54.0,3.1,18.0,381.0,706.0,567.1
2018,11,5,9,15,850.0,57.0,3.25,18.65,417.5,711.08,568.91
2018,11,5,9,30,866.0,60.0,3.4,19.3,454.0,712.62,568.09
2018,11,5,9,45,876.0,63.0,3.55,20.0,484.5,706.19,561.3
2018,11,5,10,0,886.0,66.0,3.7,20.7,515.0,696.17,551.98
2018,11,5,10,15,896.0,67.0,3.75,21.25,539.5,680.26,537.49
2018,11,5,10,30,906.0,68.0,3.8,21.8,564.0,660.83,519.85
2018,11,5,10,45,913.0,68.5,3.85,22.4,581.5,635.51,497.51
2018,11,5,11,0,920.0,69.0,3.9,23.0,599.0,606.92,472.42
2018,11,5,11,15,923.5,70.0,3.95,23.3,609.0,573.73,443.97
2018,11,5,11,30,927.0,71.0,4.0,23.6,619.0,537.65,412.73
2018,11,5,11,45,928.5,70.5,4.0,23.95,621.0,496.47,376.79
2018,11,5,12,0,930.0,70.0,4.0,24.3,623.0,452.92,338.24
2018,11,5,12,15,929.0,70.0,4.0,24.45,617.5,406.69,297.07
2018,11,5,12,30,928.0,70.0,4.0,24.6,612.0,358.64,253.73
2018,11,5,12,45,924.0,69.0,4.0,24.75,598.0,307.32,207.62
2018,11,5,13,0,920.0,68.0,4.0,24.9,584.0,254.93,161.26
2018,11,5,13,15,913.0,67.5,4.0,24.85,563.5,201.59,116.82
2018,11,5,13,30,906.0,67.0,4.0,24.8,543.0,147.88,77.95
2018,11,5,13,45,895.0,66.0,3.95,24.8,515.0,93.48,50.64
2018,11,5,14,0,884.0,65.0,3.9,24.8,487.0,62.12,47.34
2018,11,5,14,15,868.0,63.0,3.8,24.65,452.5,60.31,45.95
2018,11,5,14,30,852.0,61.0,3.7,24.5,418.0,58.43,44.48
2018,11,5,14,45,828.5,59.5,3.65,24.35,379.0,50.84,38.12
2018,11,5,15,0,805.0,58.0,3.6,24.2,340.0,49.84,37.36
2018,11,5,15,15,770.0,54.5,3.6,24.2,296.0,47.18,35.11
2018,11,5,15,30,735.0,51.0,3.6,24.2,252.0,44.52,32.8
2018,11,5,15,45,681.0,46.5,2.85,22.9,206.5,40.89,29.74
2018,11,5,16,0,627.0,42.0,2.1,21.6,161.0,37.3,26.56
2018,11,5,16,15,533.5,36.0,1.9,20.35,117.5,32.23,21.87
2018,11,5,16,30,440.0,30.0,1.7,19.1,74.0,25.0,14.62
2018,11,5,16,45,272.5,20.0,1.55,17.8,42.5,16.75,0.0
2018,11,5,17,0,105.0,10.0,1.4,16.5,11.0,8.54,0.0
2018,11,5,17,15,52.5,5.0,1.4,16.0,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.25,9.05,20.5,114.85,0.0
2018,11,6,7,0,313.0,23.0,1.2,9.3,41.0,275.41,70.15
2018,11,6,7,15,445.5,30.0,1.4,10.3,82.5,399.2,314.53
2018,11,6,7,30,578.0,37.0,1.6,11.3,124.0,499.97,407.27
2018,11,6,7,45,646.0,42.0,1.85,12.25,170.0,562.58,460.98
2018,11,6,8,0,714.0,47.0,2.1,13.2,216.0,623.56,510.35
2018,11,6,8,15,756.5,50.5,2.25,13.8,261.5,661.39,539.83
2018,11,6,8,30,799.0,54.0,2.4,14.4,307.0,696.45,565.85
2018,11,6,8,45,827.5,56.5,2.6,15.0,349.5,716.49,579.9
2018,11,6,9,0,856.0,59.0,2.8,15.6,392.0,726.23,585.85
2018,11,6,9,15,873.5,61.5,2.8,16.2,429.0,731.3,587.09
2018,11,6,9,30,891.0,64.0,2.8,16.8,466.0,732.76,585.64
2018,11,6,9,45,902.0,66.5,2.85,17.4,497.0,725.85,578.35
2018,11,6,10,0,913.0,69.0,2.9,18.0,528.0,715.26,568.53
2018,11,6,10,15,923.0,70.0,2.9,18.6,553.0,698.61,553.01
2018,11,6,10,30,933.0,71.0,2.9,19.2,578.0,678.35,534.5
2018,11,6,10,45,939.0,72.0,2.9,19.8,595.5,652.07,511.3
2018,11,6,11,0,945.0,73.0,2.9,20.4,613.0,622.46,485.34
2018,11,6,11,15,948.5,73.0,2.9,20.9,622.5,587.27,455.01
2018,11,6,11,30,952.0,73.0,2.9,21.4,632.0,549.19,421.91
2018,11,6,11,45,952.5,73.0,2.95,21.9,633.5,506.97,385.12
2018,11,6,12,0,953.0,73.0,3.0,22.4,635.0,462.39,345.67
2018,11,6,12,15,948.5,73.5,3.05,22.75,628.0,414.24,302.89
2018,11,6,12,30,944.0,74.0,3.1,23.1,621.0,364.53,258.17
2018,11,6,12,45,935.5,74.5,3.15,23.5,606.0,312.42,211.37
2018,11,6,13,0,927.0,75.0,3.2,23.9,591.0,259.6,164.75
2018,11,6,13,15,919.0,74.0,3.15,24.05,569.5,205.22,119.63
2018,11,6,13,30,911.0,73.0,3.1,24.2,548.0,150.6,80.41
2018,11,6,13,45,899.0,71.5,3.1,24.35,519.0,95.42,53.24
2018,11,6,14,0,887.0,70.0,3.1,24.5,490.0,65.59,50.35
2018,11,6,14,15,870.5,67.5,3.0,24.45,455.0,63.46,48.68
2018,11,6,14,30,854.0,65.0,2.9,24.4,420.0,54.94,41.53
2018,11,6,14,45,829.5,63.0,2.8,24.35,380.0,53.58,40.48
2018,11,6,15,0,805.0,61.0,2.7,24.3,340.0,52.26,39.43
2018,11,6,15,15,768.5,57.0,2.7,24.3,295.5,49.25,36.87
2018,11,6,15,30,732.0,53.0,2.7,24.3,251.0,46.22,34.25
2018,11,6,15,45,677.5,48.5,1.95,22.6,205.5,42.66,31.3
2018,11,6,16,0,623.0,44.0,1.2,20.9,160.0,39.15,28.22
2018,11,6,16,15,530.0,37.5,1.2,20.05,116.5,33.7,23.12
2018,11,6,16,30,437.0,31.0,1.2,19.2,73.0,25.97,15.17
2018,11,6,16,45,270.0,20.0,1.25,18.35,41.5,16.84,0.0
2018,11,6,17,0,103.0,9.0,1.3,17.5,10.0,7.68,0.0
2018,11,6,17,15,51.5,4.5,1.3,17.05,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,7,6,45,150.5,10.5,0.5,11.9,19.0,109.5,0.0
2018,11,7,7,0,301.0,21.0,0.5,11.9,38.0,262.75,23.0
2018,11,7,7,15,432.0,28.5,0.65,12.45,78.0,375.81,289.25
2018,11,7,7,30,563.0,36.0,0.8,13.0,118.0,485.9,389.28
2018,11,7,7,45,631.5,41.0,0.9,13.55,163.5,548.37,441.85
2018,11,7,8,0,700.0,46.0,1.0,14.1,209.0,609.33,490.32
2018,11,7,8,15,742.0,49.5,1.15,14.75,253.5,646.54,519.06
2018,11,7,8,30,784.0,53.0,1.3,15.4,298.0,681.07,544.53
2018,11,7,8,45,812.0,55.5,1.5,16.05,339.5,700.68,558.55
2018,11,7,9,0,840.0,58.0,1.7,16.7,381.0,710.11,564.68
2018,11,7,9,15,858.5,60.5,1.85,17.35,418.0,716.06,567.65
2018,11,7,9,30,877.0,63.0,2.0,18.0,455.0,718.45,567.92
2018,11,7,9,45,890.0,64.5,2.15,18.65,486.0,712.01,561.77
2018,11,7,10,0,903.0,66.0,2.3,19.3,517.0,701.95,553.07
2018,11,7,10,15,913.0,67.0,2.45,19.8,541.5,685.64,538.95
2018,11,7,10,30,923.0,68.0,2.6,20.3,566.0,665.76,521.83
2018,11,7,10,45,929.5,68.5,2.7,20.85,583.0,639.68,499.47
2018,11,7,11,0,936.0,69.0,2.8,21.4,600.0,610.3,474.29
2018,11,7,11,15,938.5,69.5,2.9,21.75,609.5,575.58,444.95
2018,11,7,11,30,941.0,70.0,3.0,22.1,619.0,538.04,412.79
2018,11,7,11,45,941.5,70.0,3.05,22.5,620.5,496.44,376.59
2018,11,7,12,0,942.0,70.0,3.1,22.9,622.0,452.5,337.75
2018,11,7,12,15,940.5,69.5,3.15,23.1,615.5,405.23,295.76
2018,11,7,12,30,939.0,69.0,3.2,23.3,609.0,356.19,251.6
2018,11,7,12,45,934.5,68.0,3.2,23.5,595.0,304.37,205.02
2018,11,7,13,0,930.0,67.0,3.2,23.7,581.0,251.51,158.32
2018,11,7,13,15,922.0,66.0,3.25,23.75,559.5,197.29,113.45
2018,11,7,13,30,914.0,65.0,3.3,23.8,538.0,142.84,74.64
2018,11,7,13,45,902.5,63.5,3.3,23.85,509.5,87.85,48.21
2018,11,7,14,0,891.0,62.0,3.3,23.9,481.0,60.06,45.8
2018,11,7,14,15,874.5,60.5,3.3,23.75,446.5,58.56,44.66
2018,11,7,14,30,858.0,59.0,3.3,23.6,412.0,56.99,43.45
2018,11,7,14,45,834.5,56.5,3.25,23.45,372.5,54.56,41.48
2018,11,7,15,0,811.0,54.0,3.2,23.3,333.0,46.85,34.94
2018,11,7,15,15,775.5,51.5,3.2,23.3,289.5,44.89,33.28
2018,11,7,15,30,740.0,49.0,3.2,23.3,246.0,42.98,31.59
2018,11,7,15,45,686.5,44.0,2.5,21.95,200.5,38.87,28.1
2018,11,7,16,0,633.0,39.0,1.8,20.6,155.0,34.76,24.44
2018,11,7,16,15,542.0,33.5,1.7,19.35,112.5,30.07,20.04
2018,11,7,16,30,451.0,28.0,1.6,18.1,70.0,25.53,14.63
2018,11,7,16,45,281.5,19.0,1.45,16.9,40.0,16.01,0.0
2018,11,7,17,0,112.0,10.0,1.3,15.7,10.0,8.54,0.0
2018,11,7,17,15,56.0,5.0,1.3,15.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,8,6,45,90.0,11.5,1.85,7.7,16.0,69.67,0.0
2018,11,8,7,0,180.0,23.0,1.9,7.9,32.0,181.39,0.0
2018,11,8,7,15,305.0,36.0,2.15,8.7,71.0,301.1,236.09
2018,11,8,7,30,430.0,49.0,2.4,9.5,110.0,409.49,339.75
2018,11,8,7,45,512.0,57.0,2.7,10.25,155.5,484.2,405.34
2018,11,8,8,0,594.0,65.0,3.0,11.0,201.0,557.5,466.52
2018,11,8,8,15,648.0,70.5,3.1,11.8,247.0,605.32,504.4
2018,11,8,8,30,702.0,76.0,3.2,12.6,293.0,650.51,538.59
2018,11,8,8,45,741.5,79.5,3.25,13.35,336.5,679.41,558.86
2018,11,8,9,0,781.0,83.0,3.3,14.1,380.0,704.93,575.93
2018,11,8,9,15,811.0,84.5,3.4,14.9,419.5,713.42,579.82
2018,11,8,9,30,841.0,86.0,3.5,15.7,459.0,722.86,584.41
2018,11,8,9,45,868.0,86.0,3.6,16.5,494.0,724.33,582.98
2018,11,8,10,0,895.0,86.0,3.7,17.3,529.0,721.57,577.57
2018,11,8,10,15,908.0,88.0,3.7,17.8,556.0,707.39,563.65
2018,11,8,10,30,921.0,90.0,3.7,18.3,583.0,689.35,546.74
2018,11,8,10,45,927.0,91.5,3.75,18.85,601.0,662.74,523.26
2018,11,8,11,0,933.0,93.0,3.8,19.4,619.0,632.77,496.93
2018,11,8,11,15,936.0,94.0,3.8,19.7,629.0,597.43,466.45
2018,11,8,11,30,939.0,95.0,3.8,20.0,639.0,559.18,433.13
2018,11,8,11,45,938.5,95.5,3.75,20.35,640.5,516.13,395.29
2018,11,8,12,0,938.0,96.0,3.7,20.7,642.0,470.79,354.91
2018,11,8,12,15,942.5,93.5,3.65,20.9,637.0,424.17,312.8
2018,11,8,12,30,947.0,91.0,3.6,21.1,632.0,374.66,267.69
2018,11,8,12,45,950.5,87.0,3.55,21.35,619.0,321.61,219.48
2018,11,8,13,0,954.0,83.0,3.5,21.6,606.0,266.8,170.6
2018,11,8,13,15,942.5,82.5,3.4,21.7,583.0,210.76,124.26
2018,11,8,13,30,931.0,82.0,3.3,21.8,560.0,154.79,84.62
2018,11,8,13,45,914.5,81.0,3.15,21.95,529.5,91.79,52.6
2018,11,8,14,0,898.0,80.0,3.0,22.1,499.0,65.79,51.06
2018,11,8,14,15,875.0,79.0,2.85,22.05,462.5,65.35,50.83
2018,11,8,14,30,852.0,78.0,2.7,22.0,426.0,65.01,50.65
2018,11,8,14,45,819.0,76.0,2.55,21.95,383.5,63.85,49.77
2018,11,8,15,0,786.0,74.0,2.4,21.9,341.0,62.8,48.95
2018,11,8,15,15,745.0,69.5,2.4,21.9,295.5,54.72,41.99
2018,11,8,15,30,704.0,65.0,2.4,21.9,250.0,51.84,39.45
2018,11,8,15,45,634.0,59.0,1.7,20.25,202.0,47.57,35.86
2018,11,8,16,0,564.0,53.0,1.0,18.6,154.0,43.38,32.12
2018,11,8,16,15,447.5,44.0,1.0,17.85,109.5,36.44,25.58
2018,11,8,16,30,331.0,35.0,1.0,17.1,65.0,29.58,17.56
2018,11,8,16,45,186.0,20.5,1.05,16.3,35.5,17.38,0.0
2018,11,8,17,0,41.0,6.0,1.1,15.5,6.0,5.12,0.0
2018,11,8,17,15,20.5,3.0,1.1,15.2,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
