Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.0,5.7,13.05,4.0,3.41,0.0
2018,11,29,7,30,0.0,8.0,5.8,13.1,8.0,6.57,0.0
2018,11,29,7,45,0.0,11.5,5.85,13.15,11.5,9.45,2.08
2018,11,29,8,0,0.0,15.0,5.9,13.2,15.0,12.33,4.76
2018,11,29,8,15,0.0,15.0,5.95,13.25,15.0,12.33,4.89
2018,11,29,8,30,0.0,15.0,6.0,13.3,15.0,12.33,4.96
2018,11,29,8,45,31.0,35.0,6.0,13.35,44.5,57.68,44.94
2018,11,29,9,0,62.0,55.0,6.0,13.4,74.0,99.89,81.89
2018,11,29,9,15,69.0,79.5,5.9,13.4,103.0,129.91,107.4
2018,11,29,9,30,76.0,104.0,5.8,13.4,132.0,158.78,131.63
2018,11,29,9,45,47.5,106.5,5.75,13.45,124.5,128.79,105.31
2018,11,29,10,0,19.0,109.0,5.7,13.5,117.0,110.94,89.33
2018,11,29,10,15,10.0,86.5,5.6,13.5,90.5,78.18,61.27
2018,11,29,10,30,1.0,64.0,5.5,13.5,64.0,53.63,40.17
2018,11,29,10,45,40.0,109.0,5.4,13.5,128.5,117.73,94.8
2018,11,29,11,0,79.0,154.0,5.3,13.5,193.0,176.79,144.04
2018,11,29,11,15,65.5,163.0,5.3,13.55,195.5,173.78,140.88
2018,11,29,11,30,52.0,172.0,5.3,13.6,198.0,171.22,138.31
2018,11,29,11,45,84.0,183.0,5.25,13.7,225.5,189.44,152.64
2018,11,29,12,0,116.0,194.0,5.2,13.8,253.0,207.5,166.28
2018,11,29,12,15,79.0,188.5,5.15,13.85,228.5,180.16,143.69
2018,11,29,12,30,42.0,183.0,5.1,13.9,204.0,159.53,127.22
2018,11,29,12,45,31.0,158.5,5.05,13.95,174.0,134.33,106.47
2018,11,29,13,0,20.0,134.0,5.0,14.0,144.0,110.94,87.35
2018,11,29,13,15,32.0,125.5,4.85,14.0,140.5,103.72,80.88
2018,11,29,13,30,44.0,117.0,4.7,14.0,137.0,95.4,73.92
2018,11,29,13,45,135.0,121.0,4.55,14.05,177.0,91.7,75.79
2018,11,29,14,0,226.0,125.0,4.4,14.1,217.0,89.42,73.88
2018,11,29,14,15,287.0,115.5,4.15,13.95,222.5,84.22,69.45
2018,11,29,14,30,348.0,106.0,3.9,13.8,228.0,75.0,61.41
2018,11,29,14,45,221.5,90.0,3.7,13.7,164.5,67.02,54.4
2018,11,29,15,0,95.0,74.0,3.5,13.6,101.0,57.98,46.37
2018,11,29,15,15,107.0,67.5,3.5,13.6,94.0,53.16,41.99
2018,11,29,15,30,119.0,61.0,3.5,13.6,87.0,46.39,35.76
2018,11,29,15,45,79.0,36.0,2.75,13.1,51.5,28.25,19.43
2018,11,29,16,0,39.0,11.0,2.0,12.6,16.0,9.03,2.25
2018,11,29,16,15,59.5,11.5,1.95,12.4,16.0,8.85,1.5
2018,11,29,16,30,80.0,12.0,1.9,12.2,16.0,9.35,0.0
2018,11,29,16,45,40.0,6.0,1.85,11.95,8.0,5.12,0.0
2018,11,29,17,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,30,6,45,6.5,0.5,1.6,8.1,0.5,0.0,0.0
2018,11,30,7,0,13.0,1.0,1.6,8.1,1.0,0.0,0.0
2018,11,30,7,15,13.5,11.0,1.85,8.75,11.5,18.0,0.0
2018,11,30,7,30,14.0,21.0,2.1,9.4,22.0,31.5,12.65
2018,11,30,7,45,12.0,37.0,2.35,10.05,38.5,51.36,36.97
2018,11,30,8,0,10.0,53.0,2.6,10.7,55.0,59.54,45.18
2018,11,30,8,15,22.5,70.0,2.8,11.1,75.0,93.24,74.82
2018,11,30,8,30,35.0,87.0,3.0,11.5,95.0,118.52,97.04
2018,11,30,8,45,131.5,101.5,3.2,11.85,140.0,209.65,176.5
2018,11,30,9,0,228.0,116.0,3.4,12.2,185.0,300.64,253.64
2018,11,30,9,15,350.0,115.5,3.4,12.55,236.0,389.17,327.0
2018,11,30,9,30,472.0,115.0,3.4,12.9,287.0,460.44,384.39
2018,11,30,9,45,606.5,100.0,3.4,13.2,340.5,525.97,435.86
2018,11,30,10,0,741.0,85.0,3.4,13.5,394.0,578.37,475.58
2018,11,30,10,15,765.5,84.5,3.4,13.8,420.0,570.64,466.83
2018,11,30,10,30,790.0,84.0,3.4,14.1,446.0,561.54,456.99
2018,11,30,10,45,807.5,84.0,3.35,14.35,466.0,545.2,441.1
2018,11,30,11,0,825.0,84.0,3.3,14.6,486.0,525.3,422.04
2018,11,30,11,15,850.0,81.0,3.35,14.75,502.5,502.43,400.54
2018,11,30,11,30,875.0,78.0,3.4,14.9,519.0,475.52,375.11
2018,11,30,11,45,867.0,80.5,3.4,15.05,519.5,436.37,339.52
2018,11,30,12,0,859.0,83.0,3.4,15.2,520.0,395.62,302.03
2018,11,30,12,15,866.5,80.0,3.45,15.25,517.5,353.51,262.67
2018,11,30,12,30,874.0,77.0,3.5,15.3,515.0,309.08,220.86
2018,11,30,12,45,871.5,75.0,3.5,15.3,503.0,264.59,179.46
2018,11,30,13,0,869.0,73.0,3.5,15.3,491.0,216.29,136.45
2018,11,30,13,15,861.0,71.5,3.45,15.25,472.0,161.61,92.28
2018,11,30,13,30,853.0,70.0,3.4,15.2,453.0,111.13,59.63
2018,11,30,13,45,840.0,68.0,3.35,15.15,427.0,60.24,47.79
2018,11,30,14,0,827.0,66.0,3.3,15.1,401.0,55.52,43.74
2018,11,30,14,15,807.0,64.0,3.2,14.95,369.5,54.15,42.63
2018,11,30,14,30,787.0,62.0,3.1,14.8,338.0,52.82,41.54
2018,11,30,14,45,758.0,58.5,3.0,14.65,301.0,50.22,39.29
2018,11,30,15,0,729.0,55.0,2.9,14.5,264.0,47.62,36.99
2018,11,30,15,15,668.5,52.5,2.9,14.5,222.0,45.66,35.17
2018,11,30,15,30,608.0,50.0,2.9,14.5,180.0,40.26,30.2
2018,11,30,15,45,542.5,43.0,2.2,13.3,140.0,34.94,25.33
2018,11,30,16,0,477.0,36.0,1.5,12.1,100.0,29.6,20.23
2018,11,30,16,15,358.5,28.0,1.45,11.5,66.0,23.2,13.06
2018,11,30,16,30,240.0,20.0,1.4,10.9,32.0,16.85,0.0
2018,11,30,16,45,120.0,10.0,1.35,10.3,16.0,8.54,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,1,6,45,3.0,1.0,2.6,10.25,1.0,0.0,0.0
2018,12,1,7,0,6.0,2.0,2.5,10.2,2.0,0.0,0.0
2018,12,1,7,15,6.0,7.5,2.65,10.5,7.5,10.22,0.0
2018,12,1,7,30,6.0,13.0,2.8,10.8,13.0,14.89,2.05
2018,12,1,7,45,3.0,22.5,2.95,11.1,22.5,20.56,11.24
2018,12,1,8,0,0.0,32.0,3.1,11.4,32.0,26.44,16.77
2018,12,1,8,15,75.5,44.5,3.05,11.55,62.0,103.63,85.01
2018,12,1,8,30,151.0,57.0,3.0,11.7,92.0,180.8,152.61
2018,12,1,8,45,90.0,63.0,2.95,11.85,85.0,130.85,109.12
2018,12,1,9,0,29.0,69.0,2.9,12.0,78.0,83.36,67.06
2018,12,1,9,15,20.5,70.5,3.1,12.15,77.0,77.65,61.9
2018,12,1,9,30,12.0,72.0,3.3,12.3,76.0,67.76,53.07
2018,12,1,9,45,8.5,88.5,3.55,12.4,91.5,80.11,63.41
2018,12,1,10,0,5.0,105.0,3.8,12.5,107.0,92.43,73.65
2018,12,1,10,15,52.5,129.0,3.95,12.6,153.0,149.11,122.16
2018,12,1,10,30,100.0,153.0,4.1,12.7,199.0,206.27,169.97
2018,12,1,10,45,364.5,142.0,4.3,12.8,317.5,354.19,292.66
2018,12,1,11,0,629.0,131.0,4.5,12.9,436.0,469.64,383.6
2018,12,1,11,15,701.5,117.0,4.55,13.05,464.0,464.89,376.21
2018,12,1,11,30,774.0,103.0,4.6,13.2,492.0,453.11,362.63
2018,12,1,11,45,459.5,116.0,4.7,13.35,347.5,301.8,240.47
2018,12,1,12,0,145.0,129.0,4.8,13.5,203.0,166.5,131.98
2018,12,1,12,15,358.5,128.5,4.8,13.5,308.5,227.41,176.12
2018,12,1,12,30,572.0,128.0,4.8,13.5,414.0,266.59,198.54
2018,12,1,12,45,561.0,131.5,4.8,13.55,406.5,234.09,168.38
2018,12,1,13,0,550.0,135.0,4.8,13.6,399.0,199.49,137.8
2018,12,1,13,15,397.0,151.0,4.75,13.55,337.5,158.59,110.85
2018,12,1,13,30,244.0,167.0,4.7,13.5,276.0,135.26,100.79
2018,12,1,13,45,416.0,133.5,4.65,13.45,306.5,93.84,77.84
2018,12,1,14,0,588.0,100.0,4.6,13.4,337.0,72.62,59.22
2018,12,1,14,15,532.0,101.5,4.5,13.25,303.0,74.38,60.93
2018,12,1,14,30,476.0,103.0,4.4,13.1,269.0,74.36,61.02
2018,12,1,14,45,446.0,95.5,4.3,12.95,238.0,69.56,56.83
2018,12,1,15,0,416.0,88.0,4.2,12.8,207.0,64.69,52.51
2018,12,1,15,15,485.0,73.0,4.2,12.8,191.5,57.19,45.71
2018,12,1,15,30,554.0,58.0,4.2,12.8,176.0,46.52,35.98
2018,12,1,15,45,448.0,51.5,3.5,12.05,133.0,41.7,31.43
2018,12,1,16,0,342.0,45.0,2.8,11.3,90.0,37.04,26.76
2018,12,1,16,15,242.0,34.0,2.6,10.85,60.0,26.39,15.57
2018,12,1,16,30,142.0,23.0,2.4,10.4,30.0,17.92,0.0
2018,12,1,16,45,71.0,11.5,2.2,10.0,15.0,9.82,0.0
2018,12,1,17,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.7,5.1,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.6,5.1,2.0,0.0,0.0
2018,12,2,7,15,119.0,14.0,0.6,5.5,20.0,87.36,0.0
2018,12,2,7,30,211.0,25.0,0.6,5.9,38.0,197.2,83.67
2018,12,2,7,45,348.5,33.0,0.55,6.3,75.5,312.06,249.24
2018,12,2,8,0,486.0,41.0,0.5,6.7,113.0,414.9,341.17
2018,12,2,8,15,592.5,43.5,0.45,7.2,158.5,484.09,399.15
2018,12,2,8,30,699.0,46.0,0.4,7.7,204.0,559.67,458.26
2018,12,2,8,45,741.0,49.5,0.35,8.2,244.5,589.65,480.08
2018,12,2,9,0,783.0,53.0,0.3,8.7,285.0,616.53,498.78
2018,12,2,9,15,807.0,55.5,0.4,9.1,320.5,626.65,506.02
2018,12,2,9,30,831.0,58.0,0.5,9.5,356.0,633.31,510.27
2018,12,2,9,45,847.0,60.5,0.65,9.9,387.0,626.15,504.61
2018,12,2,10,0,863.0,63.0,0.8,10.3,418.0,620.9,499.85
2018,12,2,10,15,876.0,64.0,0.8,10.55,442.5,608.53,488.03
2018,12,2,10,30,889.0,65.0,0.8,10.8,467.0,592.71,473.4
2018,12,2,10,45,897.0,66.0,0.85,11.0,485.0,570.66,454.31
2018,12,2,11,0,905.0,67.0,0.9,11.2,503.0,545.39,432.31
2018,12,2,11,15,910.0,67.0,0.95,11.55,513.5,514.47,405.21
2018,12,2,11,30,915.0,67.0,1.0,11.9,524.0,480.72,375.2
2018,12,2,11,45,917.0,67.0,1.05,12.25,527.5,442.99,341.31
2018,12,2,12,0,919.0,67.0,1.1,12.6,531.0,402.87,304.66
2018,12,2,12,15,917.5,66.5,1.15,12.75,526.5,358.94,264.45
2018,12,2,12,30,916.0,66.0,1.2,12.9,522.0,313.25,222.22
2018,12,2,12,45,911.5,65.5,1.3,13.05,510.0,265.32,178.41
2018,12,2,13,0,907.0,65.0,1.4,13.2,498.0,216.3,135.03
2018,12,2,13,15,874.5,69.0,1.4,13.15,473.0,166.41,96.05
2018,12,2,13,30,842.0,73.0,1.4,13.1,448.0,112.85,61.78
2018,12,2,13,45,850.5,67.0,1.4,13.05,427.0,59.96,47.94
2018,12,2,14,0,859.0,61.0,1.4,13.0,406.0,58.34,46.65
2018,12,2,14,15,829.0,60.5,1.3,12.75,372.0,51.73,40.88
2018,12,2,14,30,799.0,60.0,1.2,12.5,338.0,51.4,40.69
2018,12,2,14,45,640.5,70.5,1.15,12.25,278.0,54.16,43.25
2018,12,2,15,0,482.0,81.0,1.1,12.0,218.0,62.23,50.5
2018,12,2,15,15,437.5,72.5,1.1,12.0,182.5,54.46,43.44
2018,12,2,15,30,393.0,64.0,1.1,12.0,147.0,48.46,37.86
2018,12,2,15,45,330.5,54.0,0.95,11.05,113.0,41.17,31.13
2018,12,2,16,0,268.0,44.0,0.8,10.1,79.0,33.78,24.08
2018,12,2,16,15,195.5,31.0,0.9,9.65,51.5,23.99,13.7
2018,12,2,16,30,123.0,18.0,1.0,9.2,24.0,14.04,0.0
2018,12,2,16,45,61.5,9.0,1.05,8.7,12.0,7.68,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.25,2.65,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,2.7,2.0,0.0,0.0
2018,12,3,7,15,73.0,13.0,1.35,3.5,16.0,57.21,0.0
2018,12,3,7,30,122.0,23.0,1.5,4.3,30.0,136.98,45.07
2018,12,3,7,45,187.0,35.0,1.65,5.1,56.5,206.1,165.34
2018,12,3,8,0,252.0,47.0,1.8,5.9,83.0,261.71,220.12
2018,12,3,8,15,230.0,64.5,1.85,6.55,105.5,251.86,214.3
2018,12,3,8,30,208.0,82.0,1.9,7.2,128.0,255.74,218.2
2018,12,3,8,45,270.0,92.0,1.95,7.8,164.0,304.55,260.31
2018,12,3,9,0,332.0,102.0,2.0,8.4,200.0,367.36,312.16
2018,12,3,9,15,474.0,96.0,2.0,9.1,255.0,447.65,377.75
2018,12,3,9,30,616.0,90.0,2.0,9.8,310.0,531.49,443.23
2018,12,3,9,45,729.0,77.5,2.05,10.5,359.5,576.67,476.62
2018,12,3,10,0,842.0,65.0,2.1,11.2,409.0,613.73,502.89
2018,12,3,10,15,849.0,67.5,2.15,11.4,432.0,599.43,489.23
2018,12,3,10,30,856.0,70.0,2.2,11.6,455.0,581.88,473.16
2018,12,3,10,45,866.5,70.0,2.2,11.85,473.0,557.49,451.27
2018,12,3,11,0,877.0,70.0,2.2,12.1,491.0,533.38,429.09
2018,12,3,11,15,791.5,91.5,2.2,12.25,477.5,482.76,386.1
2018,12,3,11,30,706.0,113.0,2.2,12.4,464.0,431.48,342.68
2018,12,3,11,45,593.0,142.0,2.25,12.5,438.0,378.84,298.63
2018,12,3,12,0,480.0,171.0,2.3,12.6,412.0,328.15,256.63
2018,12,3,12,15,522.0,158.0,2.25,12.7,418.0,303.91,232.86
2018,12,3,12,30,564.0,145.0,2.2,12.8,424.0,275.33,204.72
2018,12,3,12,45,579.5,139.5,2.2,12.9,420.5,244.82,175.71
2018,12,3,13,0,595.0,134.0,2.2,13.0,417.0,208.94,143.2
2018,12,3,13,15,698.0,107.0,2.15,13.0,426.5,164.98,102.83
2018,12,3,13,30,801.0,80.0,2.1,13.0,436.0,115.66,65.58
2018,12,3,13,45,629.0,105.5,2.05,13.05,375.0,79.38,65.14
2018,12,3,14,0,457.0,131.0,2.0,13.1,314.0,91.51,75.99
2018,12,3,14,15,395.0,126.0,1.8,12.9,275.0,88.29,73.29
2018,12,3,14,30,333.0,121.0,1.6,12.7,236.0,85.15,70.65
2018,12,3,14,45,175.5,105.0,1.45,12.45,165.0,76.47,63.06
2018,12,3,15,0,18.0,89.0,1.3,12.2,94.0,70.76,58.04
2018,12,3,15,15,92.5,81.5,1.3,12.2,101.5,62.32,50.4
2018,12,3,15,30,167.0,74.0,1.3,12.2,109.0,55.52,44.1
2018,12,3,15,45,115.5,59.0,1.3,11.1,80.5,44.72,34.25
2018,12,3,16,0,64.0,44.0,1.3,10.0,52.0,34.5,24.68
2018,12,3,16,15,42.0,28.0,1.35,9.65,32.5,22.44,12.38
2018,12,3,16,30,20.0,12.0,1.4,9.3,13.0,10.04,0.0
2018,12,3,16,45,10.0,6.0,1.45,8.95,6.5,5.12,0.0
2018,12,3,17,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,2.3,6.85,4.5,3.84,0.0
2018,12,4,7,30,0.0,9.0,2.5,7.2,9.0,7.4,0.0
2018,12,4,7,45,0.0,16.0,2.65,7.55,16.0,13.17,5.05
2018,12,4,8,0,0.0,23.0,2.8,7.9,23.0,18.96,10.57
2018,12,4,8,15,0.0,30.0,2.8,8.35,30.0,24.75,15.83
2018,12,4,8,30,0.0,37.0,2.8,8.8,37.0,30.56,21.03
2018,12,4,8,45,0.0,48.5,2.85,9.3,48.5,40.12,29.42
2018,12,4,9,0,0.0,60.0,2.9,9.8,60.0,49.71,37.74
2018,12,4,9,15,4.0,83.5,2.95,10.4,85.0,74.45,59.12
2018,12,4,9,30,8.0,107.0,3.0,11.0,110.0,99.1,80.11
2018,12,4,9,45,8.5,109.5,3.05,11.6,113.0,100.23,80.75
2018,12,4,10,0,9.0,112.0,3.1,12.2,116.0,101.64,81.63
2018,12,4,10,15,12.0,132.0,3.1,12.55,137.5,121.01,97.76
2018,12,4,10,30,15.0,152.0,3.1,12.9,159.0,139.87,113.26
2018,12,4,10,45,17.0,160.0,3.1,13.3,168.0,146.53,118.43
2018,12,4,11,0,19.0,168.0,3.1,13.7,177.0,152.93,123.36
2018,12,4,11,15,20.0,172.5,3.1,13.95,182.0,155.45,125.12
2018,12,4,11,30,21.0,177.0,3.1,14.2,187.0,157.8,126.74
2018,12,4,11,45,18.0,170.0,3.1,14.4,179.0,148.7,118.99
2018,12,4,12,0,15.0,163.0,3.1,14.6,171.0,140.1,111.72
2018,12,4,12,15,7.5,140.5,2.8,14.6,144.5,118.07,93.54
2018,12,4,12,30,0.0,118.0,2.5,14.6,118.0,97.2,76.39
2018,12,4,12,45,0.0,114.5,2.2,14.6,114.5,94.08,73.85
2018,12,4,13,0,0.0,111.0,1.9,14.6,111.0,90.99,71.32
2018,12,4,13,15,0.0,105.0,1.75,14.4,105.0,85.98,67.25
2018,12,4,13,30,0.0,99.0,1.6,14.2,99.0,81.02,63.23
2018,12,4,13,45,0.0,89.0,1.45,14.05,89.0,73.09,59.38
2018,12,4,14,0,0.0,79.0,1.3,13.9,79.0,65.28,52.62
2018,12,4,14,15,0.0,79.0,1.35,13.5,79.0,65.02,52.56
2018,12,4,14,30,0.0,79.0,1.4,13.1,79.0,64.67,52.41
2018,12,4,14,45,0.0,68.5,1.45,12.7,68.5,56.42,45.16
2018,12,4,15,0,0.0,58.0,1.5,12.3,58.0,48.04,37.72
2018,12,4,15,15,0.0,48.0,1.5,12.3,48.0,39.71,30.17
2018,12,4,15,30,0.0,38.0,1.5,12.3,38.0,31.39,22.56
2018,12,4,15,45,0.0,30.5,1.55,11.4,30.5,25.17,16.84
2018,12,4,16,0,0.0,23.0,1.6,10.5,23.0,18.96,11.02
2018,12,4,16,15,10.0,16.0,1.6,10.1,16.5,13.54,5.19
2018,12,4,16,30,20.0,9.0,1.6,9.7,10.0,7.68,0.0
2018,12,4,16,45,10.0,4.5,1.6,9.35,5.0,3.84,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,5,7,15,72.0,8.5,1.85,9.0,12.5,52.46,0.0
2018,12,5,7,30,144.0,17.0,1.9,9.2,25.0,141.75,12.41
2018,12,5,7,45,143.0,17.5,1.95,9.35,31.5,151.14,116.96
2018,12,5,8,0,142.0,18.0,2.0,9.5,38.0,144.55,119.19
2018,12,5,8,15,71.0,22.0,2.1,9.75,32.0,79.38,64.42
2018,12,5,8,30,0.0,26.0,2.2,10.0,26.0,21.42,12.97
2018,12,5,8,45,0.0,29.0,2.25,10.25,29.0,23.91,15.22
2018,12,5,9,0,0.0,32.0,2.3,10.5,32.0,26.4,17.4
2018,12,5,9,15,7.0,69.0,2.35,10.9,71.5,62.36,48.7
2018,12,5,9,30,14.0,106.0,2.4,11.3,111.0,102.12,82.76
2018,12,5,9,45,9.0,114.0,2.4,11.75,117.5,105.05,84.78
2018,12,5,10,0,4.0,122.0,2.4,12.2,124.0,108.14,86.99
2018,12,5,10,15,2.5,126.5,2.35,12.55,127.5,110.23,88.45
2018,12,5,10,30,1.0,131.0,2.3,12.9,131.0,112.47,90.05
2018,12,5,10,45,13.5,148.0,2.3,13.25,154.0,133.75,107.73
2018,12,5,11,0,26.0,165.0,2.3,13.6,177.0,159.8,129.06
2018,12,5,11,15,136.0,178.5,2.25,13.85,245.0,228.63,185.15
2018,12,5,11,30,246.0,192.0,2.2,14.1,313.0,286.75,230.13
2018,12,5,11,45,222.5,202.5,2.1,14.3,312.5,266.75,212.28
2018,12,5,12,0,199.0,213.0,2.0,14.5,312.0,253.27,200.13
2018,12,5,12,15,136.5,209.0,1.9,14.6,276.5,216.85,170.8
2018,12,5,12,30,74.0,205.0,1.8,14.7,241.0,184.95,145.93
2018,12,5,12,45,54.5,186.5,1.7,14.8,213.0,160.26,126.1
2018,12,5,13,0,35.0,168.0,1.6,14.9,185.0,138.15,108.63
2018,12,5,13,15,81.0,172.0,1.5,14.8,208.5,141.99,109.97
2018,12,5,13,30,127.0,176.0,1.4,14.7,232.0,136.8,105.09
2018,12,5,13,45,134.0,158.5,1.3,14.6,214.5,114.94,95.68
2018,12,5,14,0,141.0,141.0,1.2,14.5,197.0,103.13,85.61
2018,12,5,14,15,98.0,125.5,1.15,14.25,163.0,92.73,76.74
2018,12,5,14,30,55.0,110.0,1.1,14.0,129.0,84.93,70.07
2018,12,5,14,45,100.5,108.0,1.05,13.8,138.0,80.73,66.48
2018,12,5,15,0,146.0,106.0,1.0,13.6,147.0,79.02,65.0
2018,12,5,15,15,107.0,92.5,1.0,13.6,120.0,69.33,56.3
2018,12,5,15,30,68.0,79.0,1.0,13.6,93.0,59.49,47.34
2018,12,5,15,45,52.5,62.5,0.95,12.8,72.0,48.5,37.32
2018,12,5,16,0,37.0,46.0,0.9,12.0,51.0,36.2,25.94
2018,12,5,16,15,28.5,31.0,0.95,11.6,34.0,24.75,14.01
2018,12,5,16,30,20.0,16.0,1.0,11.2,17.0,13.01,0.0
2018,12,5,16,45,10.0,8.0,1.1,10.8,8.5,6.83,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,7,15,24.0,6.0,1.35,7.0,7.5,20.15,0.0
2018,12,6,7,30,48.0,12.0,1.6,7.5,15.0,53.24,0.0
2018,12,6,7,45,50.5,21.5,1.8,8.05,26.5,73.76,54.05
2018,12,6,8,0,53.0,31.0,2.0,8.6,38.0,73.83,58.29
2018,12,6,8,15,228.0,41.0,2.0,9.05,88.0,230.02,194.76
2018,12,6,8,30,403.0,51.0,2.0,9.5,138.0,366.75,310.97
2018,12,6,8,45,550.5,54.0,2.0,10.0,197.5,466.36,392.96
2018,12,6,9,0,698.0,57.0,2.0,10.5,257.0,559.69,466.93
2018,12,6,9,15,736.0,58.5,2.0,11.0,293.5,578.82,480.05
2018,12,6,9,30,774.0,60.0,2.0,11.5,330.0,594.4,490.22
2018,12,6,9,45,795.0,62.5,1.95,12.05,361.0,596.54,489.05
2018,12,6,10,0,816.0,65.0,1.9,12.6,392.0,595.13,484.88
2018,12,6,10,15,829.0,66.5,1.85,13.05,416.5,584.09,473.28
2018,12,6,10,30,842.0,68.0,1.8,13.5,441.0,569.67,458.88
2018,12,6,10,45,850.5,69.5,1.7,13.95,459.0,549.35,439.46
2018,12,6,11,0,859.0,71.0,1.6,14.4,477.0,523.71,415.72
2018,12,6,11,15,864.0,71.5,1.55,14.7,488.0,495.11,389.75
2018,12,6,11,30,869.0,72.0,1.5,15.0,499.0,463.77,361.12
2018,12,6,11,45,870.5,72.5,1.45,15.3,502.5,428.36,328.75
2018,12,6,12,0,872.0,73.0,1.4,15.6,506.0,390.67,293.95
2018,12,6,12,15,870.5,72.5,1.4,15.7,502.0,348.99,255.81
2018,12,6,12,30,869.0,72.0,1.4,15.8,498.0,305.64,215.88
2018,12,6,12,45,863.5,72.0,1.4,15.95,487.0,260.31,174.6
2018,12,6,13,0,858.0,72.0,1.4,16.1,476.0,209.8,130.53
2018,12,6,13,15,849.0,70.0,1.4,16.1,457.0,159.98,90.78
2018,12,6,13,30,840.0,68.0,1.4,16.1,438.0,110.12,58.52
2018,12,6,13,45,825.5,67.0,1.45,16.15,413.0,61.06,48.32
2018,12,6,14,0,811.0,66.0,1.5,16.2,388.0,55.45,43.52
2018,12,6,14,15,791.0,64.0,1.5,16.05,357.5,54.09,42.42
2018,12,6,14,30,771.0,62.0,1.5,15.9,327.0,52.77,41.33
2018,12,6,14,45,741.0,58.5,1.45,15.75,291.0,50.16,39.08
2018,12,6,15,0,711.0,55.0,1.4,15.6,255.0,47.56,36.79
2018,12,6,15,15,666.5,51.5,1.4,15.6,216.5,44.88,34.32
2018,12,6,15,30,622.0,48.0,1.4,15.6,178.0,42.26,31.81
2018,12,6,15,45,552.0,42.0,1.1,14.35,138.5,34.24,24.58
2018,12,6,16,0,482.0,36.0,0.8,13.1,99.0,29.69,20.18
2018,12,6,16,15,358.5,28.0,0.8,12.8,65.0,23.28,12.74
2018,12,6,16,30,235.0,20.0,0.8,12.5,31.0,16.92,0.0
2018,12,6,16,45,117.5,10.0,0.8,12.15,15.5,8.54,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,7,7,15,55.0,9.5,0.8,7.05,12.5,42.45,0.0
2018,12,7,7,30,110.0,19.0,0.8,7.4,25.0,118.12,0.0
2018,12,7,7,45,173.0,32.0,0.85,7.7,51.0,192.86,146.78
2018,12,7,8,0,236.0,45.0,0.9,8.0,77.0,247.81,204.3
2018,12,7,8,15,278.5,57.5,1.05,8.45,107.5,289.15,242.22
2018,12,7,8,30,321.0,70.0,1.2,8.9,138.0,329.96,277.95
2018,12,7,8,45,379.5,78.5,1.35,9.3,174.5,375.13,316.26
2018,12,7,9,0,438.0,87.0,1.5,9.7,211.0,418.72,352.01
2018,12,7,9,15,424.5,101.5,1.4,10.05,234.5,419.48,350.82
2018,12,7,9,30,411.0,116.0,1.3,10.4,258.0,418.16,347.85
2018,12,7,9,45,398.5,129.5,1.2,10.8,277.5,414.49,342.75
2018,12,7,10,0,386.0,143.0,1.1,11.2,297.0,409.13,336.18
2018,12,7,10,15,423.5,145.5,1.0,11.8,324.0,420.93,343.27
2018,12,7,10,30,461.0,148.0,0.9,12.4,351.0,429.49,347.23
2018,12,7,10,45,597.5,124.0,0.8,13.05,398.5,467.94,374.0
2018,12,7,11,0,734.0,100.0,0.7,13.7,446.0,491.4,387.46
2018,12,7,11,15,808.5,85.5,0.65,14.25,474.5,483.86,377.02
2018,12,7,11,30,883.0,71.0,0.6,14.8,503.0,468.89,360.32
2018,12,7,11,45,886.0,70.5,0.55,15.35,506.5,432.69,327.4
2018,12,7,12,0,889.0,70.0,0.5,15.9,510.0,394.13,292.2
2018,12,7,12,15,888.0,70.0,0.6,16.15,506.5,352.48,255.13
2018,12,7,12,30,887.0,70.0,0.7,16.4,503.0,309.05,215.94
2018,12,7,12,45,882.5,69.0,0.8,16.65,491.5,262.39,174.2
2018,12,7,13,0,878.0,68.0,0.9,16.9,480.0,214.68,132.79
2018,12,7,13,15,869.0,67.0,0.95,16.9,461.5,165.55,93.96
2018,12,7,13,30,860.0,66.0,1.0,16.9,443.0,116.22,62.51
2018,12,7,13,45,846.0,64.5,1.05,16.9,418.0,60.13,47.35
2018,12,7,14,0,832.0,63.0,1.1,16.9,393.0,53.42,41.61
2018,12,7,14,15,811.0,61.0,1.05,16.7,361.5,51.99,40.46
2018,12,7,14,30,790.0,59.0,1.0,16.5,330.0,50.58,39.31
2018,12,7,14,45,759.5,56.5,1.0,16.35,294.0,48.71,37.71
2018,12,7,15,0,729.0,54.0,1.0,16.2,258.0,46.88,36.1
2018,12,7,15,15,684.5,50.5,1.0,16.2,219.0,44.15,33.6
2018,12,7,15,30,640.0,47.0,1.0,16.2,180.0,41.48,31.06
2018,12,7,15,45,569.5,41.0,0.9,14.95,140.0,36.48,26.48
2018,12,7,16,0,499.0,35.0,0.8,13.7,100.0,28.9,19.44
2018,12,7,16,15,373.5,27.5,0.85,13.3,65.5,22.87,12.38
2018,12,7,16,30,248.0,20.0,0.9,12.9,31.0,16.94,0.0
2018,12,7,16,45,124.0,10.0,0.95,12.5,15.5,8.54,0.0
2018,12,7,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,7,15,125.0,10.0,1.2,5.6,16.0,86.38,0.0
2018,12,8,7,30,250.0,20.0,1.2,6.3,32.0,207.27,0.0
2018,12,8,7,45,369.0,28.5,1.25,6.95,66.5,316.93,239.86
2018,12,8,8,0,488.0,37.0,1.3,7.6,101.0,406.38,333.53
2018,12,8,8,15,566.0,42.5,1.35,8.15,142.0,465.63,386.7
2018,12,8,8,30,644.0,48.0,1.4,8.7,183.0,517.93,431.24
2018,12,8,8,45,689.5,51.5,1.5,9.25,222.5,550.69,458.29
2018,12,8,9,0,735.0,55.0,1.6,9.8,262.0,580.34,481.52
2018,12,8,9,15,766.0,57.5,1.65,10.5,298.0,595.83,492.08
2018,12,8,9,30,797.0,60.0,1.7,11.2,334.0,607.85,499.31
2018,12,8,9,45,819.0,61.5,1.75,11.95,365.5,609.24,497.81
2018,12,8,10,0,841.0,63.0,1.8,12.7,397.0,607.02,493.24
2018,12,8,10,15,855.0,64.5,1.85,13.2,422.0,592.22,479.34
2018,12,8,10,30,869.0,66.0,1.9,13.7,447.0,578.53,465.91
2018,12,8,10,45,878.0,67.0,1.9,14.25,465.5,558.09,446.64
2018,12,8,11,0,887.0,68.0,1.9,14.8,484.0,534.44,424.57
2018,12,8,11,15,891.5,69.0,1.9,15.0,495.5,505.45,398.48
2018,12,8,11,30,896.0,70.0,1.9,15.2,507.0,473.64,369.61
2018,12,8,11,45,897.0,70.5,1.85,15.4,510.5,437.2,336.36
2018,12,8,12,0,898.0,71.0,1.8,15.6,514.0,398.47,300.61
2018,12,8,12,15,853.0,80.5,1.75,15.65,499.0,349.29,257.29
2018,12,8,12,30,808.0,90.0,1.7,15.7,484.0,302.76,216.15
2018,12,8,12,45,736.5,102.0,1.7,15.75,455.0,250.85,172.42
2018,12,8,13,0,665.0,114.0,1.7,15.8,426.0,206.84,136.85
2018,12,8,13,15,757.5,93.0,1.65,15.75,435.0,163.49,97.78
2018,12,8,13,30,850.0,72.0,1.6,15.7,444.0,115.1,62.13
2018,12,8,13,45,835.5,70.0,1.55,15.65,418.5,64.76,51.67
2018,12,8,14,0,821.0,68.0,1.5,15.6,393.0,57.13,45.11
2018,12,8,14,15,799.5,66.0,1.35,15.4,361.5,55.78,44.03
2018,12,8,14,30,778.0,64.0,1.2,15.2,330.0,54.47,42.96
2018,12,8,14,45,746.5,61.0,1.05,14.95,294.0,52.29,41.1
2018,12,8,15,0,715.0,58.0,0.9,14.7,258.0,50.14,39.23
2018,12,8,15,15,668.5,54.0,0.9,14.7,219.0,47.08,36.42
2018,12,8,15,30,622.0,50.0,0.9,14.7,180.0,40.45,30.35
2018,12,8,15,45,548.5,44.0,0.9,13.45,140.0,35.9,26.15
2018,12,8,16,0,475.0,38.0,0.9,12.2,100.0,31.41,21.75
2018,12,8,16,15,342.5,29.0,1.0,11.7,65.0,24.14,13.48
2018,12,8,16,30,210.0,20.0,1.1,11.2,30.0,16.88,0.0
2018,12,8,16,45,105.0,10.0,1.15,10.7,15.0,8.54,0.0
2018,12,8,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,9,7,15,13.0,8.0,0.95,7.15,8.5,14.9,0.0
2018,12,9,7,30,26.0,16.0,0.9,7.4,17.0,39.66,0.0
2018,12,9,7,45,33.5,31.0,0.85,7.65,34.0,72.43,50.41
2018,12,9,8,0,41.0,46.0,0.8,7.9,51.0,81.85,64.4
2018,12,9,8,15,55.0,62.0,0.85,8.25,71.5,107.56,87.9
2018,12,9,8,30,69.0,78.0,0.9,8.6,92.0,144.42,120.16
2018,12,9,8,45,74.0,92.0,1.0,8.95,110.0,159.94,133.73
2018,12,9,9,0,79.0,106.0,1.1,9.3,128.0,175.06,146.59
2018,12,9,9,15,57.0,116.0,1.05,9.6,133.0,154.71,128.68
2018,12,9,9,30,35.0,126.0,1.0,9.9,138.0,147.01,121.41
2018,12,9,9,45,125.0,138.0,0.9,10.2,186.5,224.63,187.41
2018,12,9,10,0,215.0,150.0,0.8,10.5,235.0,298.55,247.43
2018,12,9,10,15,132.0,156.0,0.8,10.75,209.0,235.14,193.56
2018,12,9,10,30,49.0,162.0,0.8,11.0,183.0,177.18,144.6
2018,12,9,10,45,71.0,180.0,0.75,11.25,212.0,202.66,165.38
2018,12,9,11,0,93.0,198.0,0.7,11.5,241.0,225.88,183.48
2018,12,9,11,15,57.5,149.5,0.85,11.6,176.5,158.11,127.67
2018,12,9,11,30,22.0,101.0,1.0,11.7,112.0,96.31,76.28
2018,12,9,11,45,11.0,102.5,1.1,11.75,108.0,89.64,70.73
2018,12,9,12,0,0.0,104.0,1.2,11.8,104.0,86.29,68.01
2018,12,9,12,15,2.0,118.0,1.25,11.8,119.0,98.16,77.97
2018,12,9,12,30,4.0,132.0,1.3,11.8,134.0,109.44,87.37
2018,12,9,12,45,21.0,156.5,1.35,11.75,166.5,131.41,105.08
2018,12,9,13,0,38.0,181.0,1.4,11.7,199.0,147.96,118.05
2018,12,9,13,15,81.5,168.5,1.45,11.6,205.0,139.94,109.59
2018,12,9,13,30,125.0,156.0,1.5,11.5,211.0,124.63,96.23
2018,12,9,13,45,278.5,143.5,1.5,11.4,256.5,104.44,87.71
2018,12,9,14,0,432.0,131.0,1.5,11.3,302.0,91.41,76.38
2018,12,9,14,15,463.0,115.0,1.5,11.1,285.0,81.82,68.05
2018,12,9,14,30,494.0,99.0,1.5,10.9,268.0,71.97,59.39
2018,12,9,14,45,449.5,93.5,1.5,10.7,234.5,68.33,56.23
2018,12,9,15,0,405.0,88.0,1.5,10.5,201.0,64.69,52.99
2018,12,9,15,15,303.5,82.0,1.5,10.5,159.5,60.29,48.91
