Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,15,30,202.0,76.0,1.5,10.5,118.0,57.05,45.74
2018,12,9,15,45,164.0,61.0,1.4,10.0,90.0,46.3,35.79
2018,12,9,16,0,126.0,46.0,1.3,9.5,62.0,35.34,25.44
2018,12,9,16,15,87.5,31.5,1.2,9.25,40.5,24.51,13.95
2018,12,9,16,30,49.0,17.0,1.1,9.0,19.0,13.48,0.0
2018,12,9,16,45,24.5,8.5,1.05,8.75,9.5,7.26,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,7,15,19.5,6.5,1.45,6.5,7.5,17.63,0.0
2018,12,10,7,30,39.0,13.0,1.6,6.7,15.0,49.13,0.0
2018,12,10,7,45,29.5,18.5,1.8,6.95,21.0,44.07,28.27
2018,12,10,8,0,20.0,24.0,2.0,7.2,27.0,33.55,23.34
2018,12,10,8,15,27.0,35.5,2.1,7.5,40.5,50.29,38.59
2018,12,10,8,30,34.0,47.0,2.2,7.8,54.0,66.58,53.3
2018,12,10,8,45,20.0,65.0,2.25,8.1,69.5,76.19,61.45
2018,12,10,9,0,6.0,83.0,2.3,8.4,85.0,77.94,62.62
2018,12,10,9,15,19.0,105.5,2.45,8.85,112.0,108.21,88.98
2018,12,10,9,30,32.0,128.0,2.6,9.3,139.0,147.68,122.73
2018,12,10,9,45,76.5,145.5,2.7,9.7,174.5,191.22,160.0
2018,12,10,10,0,121.0,163.0,2.8,10.1,210.0,243.58,203.74
2018,12,10,10,15,77.0,162.5,2.85,10.55,193.0,199.04,165.02
2018,12,10,10,30,33.0,162.0,2.9,11.0,176.0,168.17,138.03
2018,12,10,10,45,18.0,147.5,2.95,11.5,155.0,136.03,110.48
2018,12,10,11,0,3.0,133.0,3.0,12.0,134.0,113.87,91.42
2018,12,10,11,15,3.0,137.5,3.0,12.35,138.5,117.04,93.9
2018,12,10,11,30,3.0,142.0,3.0,12.7,143.0,120.14,96.29
2018,12,10,11,45,10.0,154.5,2.95,13.1,159.0,132.67,106.47
2018,12,10,12,0,17.0,167.0,2.9,13.5,175.0,144.23,115.67
2018,12,10,12,15,90.0,184.0,2.9,13.65,227.5,180.52,143.68
2018,12,10,12,30,163.0,201.0,2.9,13.8,280.0,207.9,162.99
2018,12,10,12,45,431.0,153.0,2.9,14.0,355.5,220.94,162.11
2018,12,10,13,0,699.0,105.0,2.9,14.2,431.0,206.77,136.8
2018,12,10,13,15,780.5,84.5,2.85,14.25,435.5,165.47,99.2
2018,12,10,13,30,862.0,64.0,2.8,14.3,440.0,116.87,63.26
2018,12,10,13,45,852.0,62.0,2.8,14.35,416.0,66.89,53.86
2018,12,10,14,0,842.0,60.0,2.8,14.4,392.0,57.34,45.51
2018,12,10,14,15,823.5,58.0,2.75,14.25,361.5,49.83,38.93
2018,12,10,14,30,805.0,56.0,2.7,14.1,331.0,48.38,37.72
2018,12,10,14,45,778.0,53.0,2.6,13.95,295.5,46.06,35.7
2018,12,10,15,0,751.0,50.0,2.5,13.8,260.0,43.75,33.64
2018,12,10,15,15,708.0,47.0,2.5,13.8,221.0,41.33,31.4
2018,12,10,15,30,665.0,44.0,2.5,13.8,182.0,38.98,29.13
2018,12,10,15,45,597.5,38.5,1.8,12.35,142.0,34.34,24.87
2018,12,10,16,0,530.0,33.0,1.1,10.9,102.0,29.73,20.41
2018,12,10,16,15,402.5,26.0,1.15,10.4,67.0,23.56,13.15
2018,12,10,16,30,275.0,19.0,1.2,9.9,32.0,16.02,0.0
2018,12,10,16,45,137.5,9.5,1.2,9.35,16.0,8.11,0.0
2018,12,10,17,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,11,7,15,126.5,9.0,1.15,3.55,14.5,85.93,0.0
2018,12,11,7,30,253.0,18.0,1.2,4.2,29.0,175.17,0.0
2018,12,11,7,45,399.0,25.0,1.25,4.85,64.5,318.69,231.11
2018,12,11,8,0,545.0,32.0,1.3,5.5,100.0,427.93,351.53
2018,12,11,8,15,614.5,37.0,1.4,6.1,140.5,482.73,402.64
2018,12,11,8,30,684.0,42.0,1.5,6.7,181.0,535.5,448.25
2018,12,11,8,45,727.0,45.5,1.6,7.25,220.5,566.31,474.22
2018,12,11,9,0,770.0,49.0,1.7,7.8,260.0,594.16,496.37
2018,12,11,9,15,795.5,52.0,1.7,8.4,296.0,606.55,504.54
2018,12,11,9,30,821.0,55.0,1.7,9.0,332.0,615.56,509.41
2018,12,11,9,45,836.5,57.5,1.75,9.65,362.5,609.06,502.15
2018,12,11,10,0,852.0,60.0,1.8,10.3,393.0,604.47,495.95
2018,12,11,10,15,864.5,62.0,1.8,10.8,418.5,594.03,484.88
2018,12,11,10,30,877.0,64.0,1.8,11.3,444.0,580.18,470.92
2018,12,11,10,45,884.5,65.0,1.8,11.8,462.0,559.04,451.08
2018,12,11,11,0,892.0,66.0,1.8,12.3,480.0,534.78,428.47
2018,12,11,11,15,895.5,67.0,1.9,12.7,491.0,505.49,402.08
2018,12,11,11,30,899.0,68.0,2.0,13.1,502.0,473.43,372.85
2018,12,11,11,45,899.5,68.0,2.1,13.55,505.5,436.54,339.04
2018,12,11,12,0,900.0,68.0,2.2,14.0,509.0,397.39,302.67
2018,12,11,12,15,898.5,67.5,2.25,14.2,505.0,355.05,263.25
2018,12,11,12,30,897.0,67.0,2.3,14.4,501.0,310.97,221.95
2018,12,11,12,45,893.0,66.0,2.35,14.6,490.0,264.32,178.79
2018,12,11,13,0,889.0,65.0,2.4,14.8,479.0,216.54,136.07
2018,12,11,13,15,879.5,64.0,2.4,14.8,460.5,167.13,95.92
2018,12,11,13,30,870.0,63.0,2.4,14.8,442.0,117.53,63.15
2018,12,11,13,45,857.0,61.5,2.4,14.8,417.0,67.5,44.78
2018,12,11,14,0,844.0,60.0,2.4,14.8,392.0,57.36,45.46
2018,12,11,14,15,822.5,58.0,2.2,14.6,360.5,49.82,38.87
2018,12,11,14,30,801.0,56.0,2.0,14.4,329.0,48.34,37.65
2018,12,11,14,45,771.5,53.5,1.85,14.2,293.5,46.41,35.98
2018,12,11,15,0,742.0,51.0,1.7,14.0,258.0,44.5,34.3
2018,12,11,15,15,699.0,47.0,1.7,14.0,219.0,41.27,31.33
2018,12,11,15,30,656.0,43.0,1.7,14.0,180.0,38.05,28.29
2018,12,11,15,45,584.0,38.5,1.3,12.85,140.5,34.27,24.77
2018,12,11,16,0,512.0,34.0,0.9,11.7,101.0,30.6,21.1
2018,12,11,16,15,379.0,26.5,0.9,11.25,66.0,21.98,11.87
2018,12,11,16,30,246.0,19.0,0.9,10.8,31.0,15.97,0.0
2018,12,11,16,45,123.0,9.5,0.95,10.4,15.5,8.11,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,12,7,15,48.0,7.5,2.25,8.55,9.5,6.4,0.0
2018,12,12,7,30,96.0,15.0,2.5,8.7,19.0,73.31,0.0
2018,12,12,7,45,210.0,27.0,2.8,8.85,49.0,205.51,143.64
2018,12,12,8,0,324.0,39.0,3.1,9.0,79.0,298.03,245.03
2018,12,12,8,15,407.5,45.5,3.15,9.25,115.0,361.55,303.81
2018,12,12,8,30,491.0,52.0,3.2,9.5,151.0,423.98,358.65
2018,12,12,8,45,321.0,64.5,3.2,9.75,134.5,316.31,269.28
2018,12,12,9,0,151.0,77.0,3.2,10.0,118.0,198.23,168.01
2018,12,12,9,15,110.5,91.0,3.25,10.4,123.0,171.5,144.49
2018,12,12,9,30,70.0,105.0,3.3,10.8,128.0,145.86,121.46
2018,12,12,9,45,181.0,124.0,3.35,11.25,192.0,256.47,215.86
2018,12,12,10,0,292.0,143.0,3.4,11.7,256.0,338.4,283.38
2018,12,12,10,15,535.0,113.0,3.45,12.15,337.5,459.05,381.32
2018,12,12,10,30,778.0,83.0,3.5,12.6,419.0,547.84,449.97
2018,12,12,10,45,843.5,73.0,3.55,13.0,451.0,548.4,446.88
2018,12,12,11,0,909.0,63.0,3.6,13.4,483.0,540.44,436.92
2018,12,12,11,15,915.0,62.5,3.65,13.7,494.5,510.42,409.17
2018,12,12,11,30,921.0,62.0,3.7,14.0,506.0,477.5,378.57
2018,12,12,11,45,924.0,62.0,3.75,14.3,510.5,441.04,344.47
2018,12,12,12,0,927.0,62.0,3.8,14.6,515.0,402.07,307.6
2018,12,12,12,15,923.5,63.0,3.85,14.8,511.5,359.55,267.47
2018,12,12,12,30,920.0,64.0,3.9,15.0,508.0,315.32,225.56
2018,12,12,12,45,911.5,65.0,3.95,15.15,497.0,268.42,181.94
2018,12,12,13,0,903.0,66.0,4.0,15.3,486.0,220.66,139.11
2018,12,12,13,15,887.5,66.0,3.95,15.3,465.5,170.58,98.42
2018,12,12,13,30,872.0,66.0,3.9,15.3,445.0,120.84,65.55
2018,12,12,13,45,817.0,69.0,3.85,15.3,408.5,66.96,43.91
2018,12,12,14,0,762.0,72.0,3.8,15.3,372.0,59.6,47.34
2018,12,12,14,15,717.0,71.5,3.55,15.05,336.0,59.29,47.19
2018,12,12,14,30,672.0,71.0,3.3,14.8,300.0,54.22,42.79
2018,12,12,14,45,637.5,67.0,3.1,14.6,265.5,51.63,40.55
2018,12,12,15,0,603.0,63.0,2.9,14.4,231.0,49.05,38.28
2018,12,12,15,15,597.5,56.5,2.9,14.4,202.0,44.72,34.33
2018,12,12,15,30,592.0,50.0,2.9,14.4,173.0,40.26,30.18
2018,12,12,15,45,411.0,47.0,2.1,12.6,123.5,37.74,27.85
2018,12,12,16,0,230.0,44.0,1.3,10.8,74.0,33.65,23.84
2018,12,12,16,15,236.0,31.0,1.3,10.25,52.0,24.1,13.67
2018,12,12,16,30,242.0,18.0,1.3,9.7,30.0,15.03,0.0
2018,12,12,16,45,121.0,9.0,1.3,9.1,15.0,7.68,0.0
2018,12,12,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,7,15,115.5,8.0,1.3,5.4,12.5,6.83,0.0
2018,12,13,7,30,231.0,16.0,1.3,6.1,25.0,158.96,0.0
2018,12,13,7,45,375.5,24.0,1.3,6.8,59.5,299.56,205.48
2018,12,13,8,0,520.0,32.0,1.3,7.5,94.0,409.92,333.38
2018,12,13,8,15,593.0,37.0,1.55,8.15,134.0,467.1,387.36
2018,12,13,8,30,666.0,42.0,1.8,8.8,174.0,522.2,435.48
2018,12,13,8,45,711.0,46.0,2.0,9.4,214.0,555.08,463.56
2018,12,13,9,0,756.0,50.0,2.2,10.0,254.0,585.06,487.82
2018,12,13,9,15,785.0,52.0,2.25,10.65,290.0,598.75,497.36
2018,12,13,9,30,814.0,54.0,2.3,11.3,326.0,609.04,503.53
2018,12,13,9,45,833.5,56.5,2.4,11.95,357.5,605.35,498.63
2018,12,13,10,0,853.0,59.0,2.5,12.6,389.0,603.49,494.65
2018,12,13,10,15,866.5,60.5,2.55,13.1,414.5,593.27,483.91
2018,12,13,10,30,880.0,62.0,2.6,13.6,440.0,579.61,470.24
2018,12,13,10,45,889.5,63.0,2.65,14.1,459.0,559.74,451.44
2018,12,13,11,0,899.0,64.0,2.7,14.6,478.0,536.61,429.71
2018,12,13,11,15,904.0,64.0,2.75,14.85,489.5,507.03,402.9
2018,12,13,11,30,909.0,64.0,2.8,15.1,501.0,474.62,373.25
2018,12,13,11,45,911.0,64.5,2.85,15.35,505.5,438.73,340.16
2018,12,13,12,0,913.0,65.0,2.9,15.6,510.0,400.41,304.39
2018,12,13,12,15,909.5,65.5,2.9,15.75,506.5,358.03,264.86
2018,12,13,12,30,906.0,66.0,2.9,15.9,503.0,313.99,223.6
2018,12,13,12,45,897.5,66.5,2.9,16.05,491.5,267.32,180.6
2018,12,13,13,0,889.0,67.0,2.9,16.2,480.0,219.86,138.33
2018,12,13,13,15,879.5,66.5,2.9,16.2,462.0,170.88,98.48
2018,12,13,13,30,870.0,66.0,2.9,16.2,444.0,121.67,65.74
2018,12,13,13,45,855.0,65.0,2.85,16.15,419.0,65.82,41.73
2018,12,13,14,0,840.0,64.0,2.8,16.1,394.0,54.32,42.53
2018,12,13,14,15,818.5,62.5,2.6,15.85,363.5,53.27,41.72
2018,12,13,14,30,797.0,61.0,2.4,15.6,333.0,52.27,40.93
2018,12,13,14,45,765.0,58.0,2.2,15.35,296.5,50.01,38.99
2018,12,13,15,0,733.0,55.0,2.0,15.1,260.0,47.77,37.03
2018,12,13,15,15,688.0,51.5,2.0,15.1,221.0,45.04,34.53
2018,12,13,15,30,643.0,48.0,2.0,15.1,182.0,42.39,31.98
2018,12,13,15,45,568.0,42.5,1.6,13.2,142.0,34.73,25.13
2018,12,13,16,0,493.0,37.0,1.2,11.3,102.0,30.58,21.13
2018,12,13,16,15,361.0,29.0,1.25,10.7,67.0,24.14,13.73
2018,12,13,16,30,229.0,21.0,1.3,10.1,32.0,17.79,0.0
2018,12,13,16,45,114.5,10.5,1.3,9.55,16.0,8.96,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,14,7,15,5.5,2.5,2.3,10.15,2.5,0.0,0.0
2018,12,14,7,30,11.0,5.0,2.5,10.5,5.0,11.17,0.0
2018,12,14,7,45,5.5,6.5,2.7,10.9,6.5,9.0,0.53
2018,12,14,8,0,0.0,8.0,2.9,11.3,8.0,6.56,0.0
2018,12,14,8,15,0.0,10.0,3.15,11.7,10.0,8.21,1.33
2018,12,14,8,30,0.0,12.0,3.4,12.1,12.0,9.86,2.82
2018,12,14,8,45,0.0,22.5,3.65,12.5,22.5,18.53,10.35
2018,12,14,9,0,0.0,33.0,3.9,12.9,33.0,27.22,17.88
2018,12,14,9,15,4.5,66.5,4.05,13.2,68.0,58.7,45.04
2018,12,14,9,30,9.0,100.0,4.2,13.5,103.0,93.71,74.9
2018,12,14,9,45,4.5,61.5,4.35,13.75,63.0,53.78,40.63
2018,12,14,10,0,0.0,23.0,4.5,14.0,23.0,18.97,10.65
2018,12,14,10,15,0.5,48.5,4.55,14.15,48.5,40.42,28.98
2018,12,14,10,30,1.0,74.0,4.6,14.3,74.0,61.96,47.23
2018,12,14,10,45,2.5,111.0,4.6,14.4,112.0,94.89,74.96
2018,12,14,11,0,4.0,148.0,4.6,14.5,150.0,127.87,102.44
2018,12,14,11,15,9.5,143.0,4.65,14.6,147.5,125.07,99.94
2018,12,14,11,30,15.0,138.0,4.7,14.7,145.0,122.17,97.36
2018,12,14,11,45,17.0,126.0,4.75,14.8,134.0,111.76,88.5
2018,12,14,12,0,19.0,114.0,4.8,14.9,123.0,103.21,81.18
2018,12,14,12,15,70.0,129.0,4.75,14.95,162.5,132.51,104.25
2018,12,14,12,30,121.0,144.0,4.7,15.0,202.0,153.18,119.24
2018,12,14,12,45,65.5,149.0,4.7,15.1,180.5,135.58,105.89
2018,12,14,13,0,10.0,154.0,4.7,15.2,159.0,125.52,99.66
2018,12,14,13,15,103.0,163.5,4.6,15.15,208.5,138.02,106.05
2018,12,14,13,30,196.0,173.0,4.5,15.1,258.0,141.85,106.86
2018,12,14,13,45,146.0,152.5,4.4,15.1,214.0,113.23,88.58
2018,12,14,14,0,96.0,132.0,4.3,15.1,170.0,97.05,80.33
2018,12,14,14,15,71.0,102.0,4.05,14.95,129.0,77.39,63.18
2018,12,14,14,30,46.0,72.0,3.8,14.8,88.0,58.75,46.8
2018,12,14,14,45,84.5,88.0,3.6,14.65,113.0,67.64,54.76
2018,12,14,15,0,123.0,104.0,3.4,14.5,138.0,77.56,63.54
2018,12,14,15,15,85.0,91.5,3.4,14.5,113.5,68.53,55.41
2018,12,14,15,30,47.0,79.0,3.4,14.5,89.0,60.46,48.01
2018,12,14,15,45,30.5,62.5,2.7,13.65,68.5,48.41,37.1
2018,12,14,16,0,14.0,46.0,2.0,12.8,48.0,36.16,25.81
2018,12,14,16,15,16.5,31.0,1.9,12.4,32.5,24.78,14.17
2018,12,14,16,30,19.0,16.0,1.8,12.0,17.0,13.05,0.0
2018,12,14,16,45,9.5,8.0,1.65,11.6,8.5,6.83,0.0
2018,12,14,17,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,7,15,10.5,5.5,1.05,8.65,6.0,0.0,0.0
2018,12,15,7,30,21.0,11.0,1.1,9.1,12.0,22.55,0.0
2018,12,15,7,45,17.5,25.5,1.15,9.55,27.0,41.52,21.88
2018,12,15,8,0,14.0,40.0,1.2,10.0,42.0,56.62,41.61
2018,12,15,8,15,23.5,56.0,1.4,10.45,60.0,79.73,62.66
2018,12,15,8,30,33.0,72.0,1.6,10.9,78.0,101.86,82.35
2018,12,15,8,45,98.0,87.5,1.75,11.3,112.0,171.4,142.98
2018,12,15,9,0,163.0,103.0,1.9,11.7,146.0,228.27,191.77
2018,12,15,9,15,351.0,97.0,1.9,12.25,207.5,364.58,305.67
2018,12,15,9,30,539.0,91.0,1.9,12.8,269.0,477.15,395.45
2018,12,15,9,45,600.0,88.0,1.9,13.4,304.0,501.81,412.59
2018,12,15,10,0,661.0,85.0,1.9,14.0,339.0,522.0,426.16
2018,12,15,10,15,498.0,124.0,1.85,14.5,322.5,442.85,360.47
2018,12,15,10,30,335.0,163.0,1.8,15.0,306.0,362.17,293.95
2018,12,15,10,45,246.5,174.0,1.75,15.55,281.5,311.3,251.56
2018,12,15,11,0,158.0,185.0,1.7,16.1,257.0,255.75,205.51
2018,12,15,11,15,106.5,191.0,1.65,16.4,240.0,227.3,181.74
2018,12,15,11,30,55.0,197.0,1.6,16.7,223.0,195.88,155.86
2018,12,15,11,45,66.0,201.0,1.5,16.95,232.5,198.65,157.47
2018,12,15,12,0,77.0,205.0,1.4,17.2,242.0,200.21,157.83
2018,12,15,12,15,61.5,200.5,1.35,17.35,230.0,185.09,145.38
2018,12,15,12,30,46.0,196.0,1.3,17.5,218.0,171.42,134.37
2018,12,15,12,45,49.5,186.5,1.3,17.65,210.0,159.95,124.69
2018,12,15,13,0,53.0,177.0,1.3,17.8,202.0,148.41,114.99
2018,12,15,13,15,84.5,169.5,1.3,17.8,207.0,141.75,108.3
2018,12,15,13,30,116.0,162.0,1.3,17.8,212.0,128.95,97.52
2018,12,15,13,45,71.0,137.5,1.25,17.75,167.5,106.07,82.25
2018,12,15,14,0,26.0,113.0,1.2,17.7,123.0,87.7,71.26
2018,12,15,14,15,18.0,101.0,1.1,17.55,107.5,81.27,65.84
2018,12,15,14,30,10.0,89.0,1.0,17.4,92.0,72.04,57.92
2018,12,15,14,45,10.5,80.0,0.9,17.2,83.0,64.98,51.83
2018,12,15,15,0,11.0,71.0,0.8,17.0,74.0,57.84,45.6
2018,12,15,15,15,12.5,72.5,0.8,17.0,75.5,58.21,45.83
2018,12,15,15,30,14.0,74.0,0.8,17.0,77.0,58.17,45.54
2018,12,15,15,45,10.0,58.0,0.8,15.95,60.0,46.0,34.68
2018,12,15,16,0,6.0,42.0,0.8,14.9,43.0,33.71,23.51
2018,12,15,16,15,15.5,28.5,0.9,14.35,29.5,23.08,12.78
2018,12,15,16,30,25.0,15.0,1.0,13.8,16.0,12.34,0.0
2018,12,15,16,45,12.5,7.5,1.1,13.2,8.0,6.4,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,16,7,15,4.5,2.0,1.9,11.05,2.0,0.0,0.0
2018,12,16,7,30,9.0,4.0,2.1,11.5,4.0,9.05,0.0
2018,12,16,7,45,4.5,6.0,2.25,12.0,6.0,7.93,0.0
2018,12,16,8,0,0.0,8.0,2.4,12.5,8.0,6.56,0.0
2018,12,16,8,15,0.0,10.5,2.65,12.85,10.5,8.62,1.64
2018,12,16,8,30,0.0,13.0,2.9,13.2,13.0,10.68,3.49
2018,12,16,8,45,0.0,21.5,3.1,13.6,21.5,17.7,9.58
2018,12,16,9,0,0.0,30.0,3.3,14.0,30.0,24.74,15.65
2018,12,16,9,15,0.0,51.5,3.45,14.25,51.5,42.61,30.98
2018,12,16,9,30,0.0,73.0,3.6,14.5,73.0,61.33,46.9
2018,12,16,9,45,0.0,61.5,3.8,14.8,61.5,50.94,37.95
2018,12,16,10,0,0.0,50.0,4.0,15.1,50.0,41.36,29.7
2018,12,16,10,15,0.0,43.5,4.0,15.2,43.5,35.96,25.06
2018,12,16,10,30,0.0,37.0,4.0,15.3,37.0,30.57,20.43
2018,12,16,10,45,0.5,63.5,4.0,15.45,63.5,52.9,39.31
2018,12,16,11,0,1.0,90.0,4.0,15.6,90.0,75.47,58.23
2018,12,16,11,15,1.5,95.0,3.85,15.55,95.5,79.86,61.85
2018,12,16,11,30,2.0,100.0,3.7,15.5,101.0,84.15,65.4
2018,12,16,11,45,1.0,87.5,3.6,15.5,88.0,73.09,56.11
2018,12,16,12,0,0.0,75.0,3.5,15.5,75.0,62.24,47.0
2018,12,16,12,15,27.0,97.0,3.4,15.45,110.0,90.22,69.85
2018,12,16,12,30,54.0,119.0,3.3,15.4,145.0,113.65,88.33
2018,12,16,12,45,27.0,84.5,3.2,15.35,97.5,76.53,58.01
2018,12,16,13,0,0.0,50.0,3.1,15.3,50.0,41.39,29.52
2018,12,16,13,15,0.0,53.0,3.15,15.3,53.0,43.88,31.67
2018,12,16,13,30,0.0,56.0,3.2,15.3,56.0,46.37,33.83
2018,12,16,13,45,0.0,54.0,3.2,15.25,54.0,44.7,32.46
2018,12,16,14,0,0.0,52.0,3.2,15.2,52.0,43.03,32.7
2018,12,16,14,15,0.0,46.0,3.2,15.1,46.0,38.03,28.32
2018,12,16,14,30,0.0,40.0,3.2,15.0,40.0,33.04,23.92
2018,12,16,14,45,0.0,30.0,3.2,14.9,30.0,24.74,16.53
2018,12,16,15,0,0.0,20.0,3.2,14.8,20.0,16.47,9.12
2018,12,16,15,15,0.0,14.5,3.2,14.8,14.5,11.92,5.03
2018,12,16,15,30,0.0,9.0,3.2,14.8,9.0,7.39,0.93
2018,12,16,15,45,0.0,7.5,3.1,14.45,7.5,6.15,0.0
2018,12,16,16,0,0.0,6.0,3.0,14.1,6.0,4.92,0.0
2018,12,16,16,15,1.5,4.5,3.0,14.0,4.5,3.79,0.0
2018,12,16,16,30,3.0,3.0,3.0,13.9,3.0,2.52,0.0
2018,12,16,16,45,1.5,1.5,3.0,13.8,1.5,1.28,0.0
2018,12,16,17,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,7,15,56.0,6.5,1.0,8.8,8.0,0.0,0.0
2018,12,17,7,30,112.0,13.0,1.0,9.4,16.0,81.09,0.0
2018,12,17,7,45,199.0,24.5,1.0,9.95,42.0,191.0,110.26
2018,12,17,8,0,286.0,36.0,1.0,10.5,68.0,268.74,214.94
2018,12,17,8,15,464.0,38.0,1.05,10.95,115.5,388.18,318.59
2018,12,17,8,30,642.0,40.0,1.1,11.4,163.0,502.19,412.16
2018,12,17,8,45,623.5,50.0,1.2,11.85,191.0,500.14,411.8
2018,12,17,9,0,605.0,60.0,1.3,12.3,219.0,500.5,412.6
2018,12,17,9,15,681.5,59.5,1.25,12.65,263.0,539.12,442.32
2018,12,17,9,30,758.0,59.0,1.2,13.0,307.0,578.55,470.85
2018,12,17,9,45,790.5,59.5,1.2,13.35,340.5,586.71,474.92
2018,12,17,10,0,823.0,60.0,1.2,13.7,374.0,591.09,475.96
2018,12,17,10,15,838.0,61.5,1.2,14.0,399.5,578.12,463.76
2018,12,17,10,30,853.0,63.0,1.2,14.3,425.0,566.35,452.16
2018,12,17,10,45,863.0,64.0,1.25,14.55,444.5,547.83,435.53
2018,12,17,11,0,873.0,65.0,1.3,14.8,464.0,526.1,416.05
2018,12,17,11,15,878.5,66.0,1.35,14.95,476.0,499.0,392.1
2018,12,17,11,30,884.0,67.0,1.4,15.1,488.0,469.04,365.3
2018,12,17,11,45,885.5,67.0,1.45,15.25,492.5,433.67,333.65
2018,12,17,12,0,887.0,67.0,1.5,15.4,497.0,396.0,299.38
2018,12,17,12,15,857.5,73.0,1.55,15.45,486.5,349.96,258.59
2018,12,17,12,30,828.0,79.0,1.6,15.5,476.0,305.16,218.49
2018,12,17,12,45,648.0,114.5,1.65,15.55,421.5,247.39,173.85
2018,12,17,13,0,468.0,150.0,1.7,15.6,367.0,202.92,142.59
2018,12,17,13,15,382.0,146.5,1.7,15.55,319.0,159.87,111.02
2018,12,17,13,30,296.0,143.0,1.7,15.5,271.0,128.24,91.16
2018,12,17,13,45,260.5,141.5,1.7,15.45,250.0,106.12,80.34
2018,12,17,14,0,225.0,140.0,1.7,15.4,229.0,98.9,81.74
2018,12,17,14,15,229.5,135.0,1.55,15.1,219.5,95.96,79.37
2018,12,17,14,30,234.0,130.0,1.4,14.8,210.0,92.92,76.88
2018,12,17,14,45,296.0,106.0,1.2,14.5,196.5,78.22,64.08
2018,12,17,15,0,358.0,82.0,1.0,14.2,183.0,60.09,48.11
2018,12,17,15,15,452.0,66.0,1.0,14.2,174.0,51.27,40.21
2018,12,17,15,30,546.0,50.0,1.0,14.2,165.0,39.92,29.96
2018,12,17,15,45,400.0,46.5,0.9,13.1,121.0,37.17,27.36
2018,12,17,16,0,254.0,43.0,0.8,12.0,77.0,32.97,23.22
2018,12,17,16,15,194.0,31.0,0.85,11.7,51.5,23.97,13.85
2018,12,17,16,30,134.0,19.0,0.9,11.4,26.0,14.82,0.0
2018,12,17,16,45,67.0,9.5,1.0,11.05,13.0,8.11,0.0
2018,12,17,17,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,7,15,28.0,5.5,1.15,8.1,6.5,0.0,0.0
2018,12,18,7,30,56.0,11.0,1.1,8.7,13.0,44.34,0.0
2018,12,18,7,45,116.5,25.0,1.1,9.3,36.0,137.52,74.18
2018,12,18,8,0,177.0,39.0,1.1,9.9,59.0,201.41,160.6
2018,12,18,8,15,280.5,49.0,1.2,10.5,95.5,277.92,229.7
2018,12,18,8,30,384.0,59.0,1.3,11.1,132.0,355.66,296.12
2018,12,18,8,45,556.5,53.0,1.4,11.65,185.0,464.43,385.68
2018,12,18,9,0,729.0,47.0,1.5,12.2,238.0,562.18,463.13
2018,12,18,9,15,756.0,51.0,1.4,12.65,274.0,577.66,472.86
2018,12,18,9,30,783.0,55.0,1.3,13.1,310.0,589.9,479.87
2018,12,18,9,45,798.5,58.5,1.25,13.6,340.5,590.74,477.88
2018,12,18,10,0,814.0,62.0,1.2,14.1,371.0,588.21,473.02
2018,12,18,10,15,829.0,63.5,1.15,14.45,396.5,579.59,463.62
2018,12,18,10,30,844.0,65.0,1.1,14.8,422.0,567.51,451.37
2018,12,18,10,45,837.5,69.0,1.1,15.15,437.0,542.96,429.82
2018,12,18,11,0,831.0,73.0,1.1,15.5,452.0,515.94,406.18
2018,12,18,11,15,848.0,71.5,1.15,15.7,467.0,492.31,385.14
2018,12,18,11,30,865.0,70.0,1.2,15.9,482.0,464.37,360.07
2018,12,18,11,45,872.5,69.0,1.3,16.1,488.0,431.21,330.47
2018,12,18,12,0,880.0,68.0,1.4,16.3,494.0,395.36,297.88
2018,12,18,12,15,879.0,67.5,1.45,16.35,491.0,354.58,260.77
2018,12,18,12,30,878.0,67.0,1.5,16.4,488.0,312.02,221.65
2018,12,18,12,45,856.5,70.0,1.55,16.4,473.5,266.02,180.47
2018,12,18,13,0,835.0,73.0,1.6,16.4,459.0,216.48,137.56
2018,12,18,13,15,697.5,98.5,1.6,16.4,413.0,168.77,104.04
2018,12,18,13,30,560.0,124.0,1.6,16.4,367.0,136.47,87.7
2018,12,18,13,45,414.0,138.5,1.65,16.4,313.0,105.31,76.83
2018,12,18,14,0,268.0,153.0,1.7,16.4,259.0,107.36,88.75
2018,12,18,14,15,422.0,121.0,1.65,16.25,272.5,85.4,69.79
2018,12,18,14,30,576.0,89.0,1.6,16.1,286.0,66.85,53.67
2018,12,18,14,45,509.0,87.5,1.55,15.9,248.0,66.35,53.33
2018,12,18,15,0,442.0,86.0,1.5,15.7,210.0,63.56,50.9
2018,12,18,15,15,375.5,79.0,1.5,15.7,173.5,58.63,46.45
2018,12,18,15,30,309.0,72.0,1.5,15.7,137.0,53.7,41.88
2018,12,18,15,45,307.5,57.0,1.15,14.5,110.0,43.24,32.5
2018,12,18,16,0,306.0,42.0,0.8,13.3,83.0,32.42,22.62
2018,12,18,16,15,287.5,31.5,0.85,12.95,59.0,26.08,15.56
2018,12,18,16,30,269.0,21.0,0.9,12.6,35.0,17.71,0.0
2018,12,18,16,45,134.5,10.5,0.95,12.2,17.5,8.96,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,7,15,5.0,2.5,0.7,10.1,2.5,0.0,0.0
2018,12,19,7,30,10.0,5.0,0.7,10.4,5.0,10.5,0.0
2018,12,19,7,45,5.0,13.5,0.7,10.7,13.5,14.59,2.32
2018,12,19,8,0,0.0,22.0,0.7,11.0,22.0,18.15,9.25
2018,12,19,8,15,0.0,34.0,0.8,11.45,34.0,28.11,18.23
2018,12,19,8,30,0.0,46.0,0.9,11.9,46.0,39.09,27.91
2018,12,19,8,45,5.5,63.0,1.0,12.3,64.5,59.34,45.58
2018,12,19,9,0,11.0,80.0,1.1,12.7,83.0,79.17,62.71
2018,12,19,9,15,6.5,83.5,1.2,13.1,85.5,77.45,61.06
2018,12,19,9,30,2.0,87.0,1.3,13.5,88.0,76.4,59.95
2018,12,19,9,45,5.0,95.0,1.4,13.9,97.0,84.89,67.06
2018,12,19,10,0,8.0,103.0,1.5,14.3,106.0,93.29,73.99
2018,12,19,10,15,15.5,123.0,1.65,14.6,129.5,115.54,92.54
2018,12,19,10,30,23.0,143.0,1.8,14.9,153.0,137.11,110.25
2018,12,19,10,45,14.5,132.5,1.95,15.15,139.0,120.92,96.4
2018,12,19,11,0,6.0,122.0,2.1,15.4,125.0,105.97,83.71
2018,12,19,11,15,40.0,144.5,2.2,15.65,163.5,145.98,116.76
2018,12,19,11,30,74.0,167.0,2.3,15.9,202.0,178.18,142.55
2018,12,19,11,45,82.5,168.5,2.45,16.1,208.0,178.02,141.7
2018,12,19,12,0,91.0,170.0,2.6,16.3,214.0,180.77,143.15
2018,12,19,12,15,102.0,175.0,2.55,16.4,224.0,181.25,142.55
2018,12,19,12,30,113.0,180.0,2.5,16.5,234.0,180.15,140.51
2018,12,19,12,45,197.5,177.0,2.5,16.6,269.5,188.76,143.59
2018,12,19,13,0,282.0,174.0,2.5,16.7,305.0,187.85,138.22
2018,12,19,13,15,279.5,169.5,2.4,16.65,295.0,165.15,119.54
2018,12,19,13,30,277.0,165.0,2.3,16.6,285.0,142.38,102.98
2018,12,19,13,45,232.0,150.0,2.15,16.6,247.0,111.64,84.5
2018,12,19,14,0,187.0,135.0,2.0,16.6,209.0,95.35,78.28
2018,12,19,14,15,368.5,106.5,1.8,16.4,238.0,75.1,60.77
2018,12,19,14,30,550.0,78.0,1.6,16.2,267.0,58.16,46.01
2018,12,19,14,45,642.5,66.0,1.4,16.0,264.5,50.85,39.64
2018,12,19,15,0,735.0,54.0,1.2,15.8,262.0,46.89,36.17
2018,12,19,15,15,692.5,51.0,1.2,15.8,224.0,44.58,34.04
2018,12,19,15,30,650.0,48.0,1.2,15.8,186.0,42.34,31.9
2018,12,19,15,45,584.0,42.5,0.9,14.85,146.5,37.81,27.72
2018,12,19,16,0,518.0,37.0,0.6,13.9,107.0,30.56,20.98
2018,12,19,16,15,396.0,29.0,0.6,13.55,71.5,24.1,14.02
2018,12,19,16,30,274.0,21.0,0.6,13.2,36.0,17.68,0.0
2018,12,19,16,45,137.0,10.5,0.65,12.9,18.0,8.96,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
