Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,20,7,15,18.0,3.0,1.25,7.65,3.5,0.0,0.0
2018,12,20,7,30,36.0,6.0,1.3,7.8,7.0,27.54,0.0
2018,12,20,7,45,149.5,18.0,1.35,7.9,32.5,149.32,71.87
2018,12,20,8,0,263.0,30.0,1.4,8.0,58.0,247.22,198.65
2018,12,20,8,15,151.5,42.0,1.4,8.3,59.5,166.04,137.63
2018,12,20,8,30,40.0,54.0,1.4,8.6,61.0,81.16,65.32
2018,12,20,8,45,26.5,68.5,1.4,8.85,73.5,86.77,70.35
2018,12,20,9,0,13.0,83.0,1.4,9.1,86.0,84.03,67.79
2018,12,20,9,15,15.0,93.5,1.35,9.5,97.5,93.82,76.23
2018,12,20,9,30,17.0,104.0,1.3,9.9,109.0,103.6,84.47
2018,12,20,9,45,23.5,121.5,1.25,10.3,129.5,131.98,108.45
2018,12,20,10,0,30.0,139.0,1.2,10.7,150.0,151.55,124.56
2018,12,20,10,15,19.0,132.5,1.2,11.0,139.5,126.83,103.19
2018,12,20,10,30,8.0,126.0,1.2,11.3,129.0,112.62,90.82
2018,12,20,10,45,23.5,152.0,1.2,11.65,162.5,143.81,116.87
2018,12,20,11,0,39.0,178.0,1.2,12.0,196.0,180.52,146.86
2018,12,20,11,15,48.5,187.5,1.15,12.15,210.5,189.84,153.94
2018,12,20,11,30,58.0,197.0,1.1,12.3,225.0,198.01,160.04
2018,12,20,11,45,57.0,198.0,1.1,12.45,225.5,193.19,155.57
2018,12,20,12,0,56.0,199.0,1.1,12.6,226.0,188.34,151.14
2018,12,20,12,15,71.0,199.5,1.05,12.7,233.5,188.24,150.24
2018,12,20,12,30,86.0,200.0,1.0,12.8,241.0,186.57,147.82
2018,12,20,12,45,113.5,197.0,0.95,12.85,250.0,183.94,144.05
2018,12,20,13,0,141.0,194.0,0.9,12.9,259.0,176.92,136.55
2018,12,20,13,15,143.5,188.5,0.8,12.85,252.5,161.77,123.89
2018,12,20,13,30,146.0,183.0,0.7,12.8,246.0,146.14,111.99
2018,12,20,13,45,104.5,171.5,0.6,12.8,215.5,125.04,98.48
2018,12,20,14,0,63.0,160.0,0.5,12.8,185.0,117.11,98.18
2018,12,20,14,15,51.5,144.0,0.45,12.65,163.5,106.68,89.27
2018,12,20,14,30,40.0,128.0,0.4,12.5,142.0,95.97,80.06
2018,12,20,14,45,27.0,113.5,0.35,12.4,122.5,85.91,71.31
2018,12,20,15,0,14.0,99.0,0.3,12.3,103.0,77.54,63.95
2018,12,20,15,15,7.5,82.5,0.3,12.3,84.5,65.23,52.95
2018,12,20,15,30,1.0,66.0,0.3,12.3,66.0,52.74,41.66
2018,12,20,15,45,0.5,52.0,0.3,11.9,52.0,41.9,31.75
2018,12,20,16,0,0.0,38.0,0.3,11.5,38.0,30.95,21.6
2018,12,20,16,15,3.5,26.0,0.35,11.35,26.0,21.37,12.04
2018,12,20,16,30,7.0,14.0,0.4,11.2,14.0,11.81,0.0
2018,12,20,16,45,3.5,7.0,0.4,11.05,7.0,5.97,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,7,15,26.0,3.5,0.6,10.95,4.0,0.0,0.0
2018,12,21,7,30,52.0,7.0,0.6,11.1,8.0,38.33,0.0
2018,12,21,7,45,83.5,19.0,0.6,11.25,25.5,103.3,43.5
2018,12,21,8,0,115.0,31.0,0.6,11.4,43.0,131.2,102.11
2018,12,21,8,15,255.0,40.5,0.75,11.65,83.0,248.17,203.87
2018,12,21,8,30,395.0,50.0,0.9,11.9,123.0,356.23,294.65
2018,12,21,8,45,345.5,63.0,1.0,12.15,137.5,330.87,275.14
2018,12,21,9,0,296.0,76.0,1.1,12.4,152.0,309.76,258.34
2018,12,21,9,15,215.0,101.0,1.15,12.7,160.5,266.6,222.01
2018,12,21,9,30,134.0,126.0,1.2,13.0,169.0,225.37,186.57
2018,12,21,9,45,102.5,134.5,1.25,13.25,169.5,208.55,171.87
2018,12,21,10,0,71.0,143.0,1.3,13.5,170.0,181.41,148.54
2018,12,21,10,15,77.0,158.0,1.45,13.75,189.0,196.14,160.38
2018,12,21,10,30,83.0,173.0,1.6,14.0,208.0,209.89,171.11
2018,12,21,10,45,46.0,155.5,1.7,14.3,175.0,166.49,134.57
2018,12,21,11,0,9.0,138.0,1.8,14.6,142.0,121.79,97.05
2018,12,21,11,15,5.0,132.5,1.85,14.8,134.5,113.96,90.43
2018,12,21,11,30,1.0,127.0,1.9,15.0,127.0,106.69,84.26
2018,12,21,11,45,0.5,106.0,1.95,15.2,106.0,88.38,68.92
2018,12,21,12,0,0.0,85.0,2.0,15.4,85.0,70.6,54.02
2018,12,21,12,15,37.0,130.5,2.05,15.45,148.0,121.36,95.48
2018,12,21,12,30,74.0,176.0,2.1,15.5,211.0,164.87,129.79
2018,12,21,12,45,160.5,182.5,2.2,15.6,257.0,184.84,142.31
2018,12,21,13,0,247.0,189.0,2.3,15.7,303.0,193.2,144.59
2018,12,21,13,15,315.5,172.5,2.25,15.65,313.0,173.47,125.15
2018,12,21,13,30,384.0,156.0,2.2,15.6,323.0,144.54,100.81
2018,12,21,13,45,340.5,154.0,2.2,15.5,296.0,119.11,88.67
2018,12,21,14,0,297.0,152.0,2.2,15.4,269.0,107.08,88.88
2018,12,21,14,15,191.5,140.5,2.1,15.2,214.0,102.78,85.32
2018,12,21,14,30,86.0,129.0,2.0,15.0,159.0,94.15,77.92
2018,12,21,14,45,126.5,107.5,1.9,14.8,146.5,80.7,66.21
2018,12,21,15,0,167.0,86.0,1.8,14.6,134.0,63.89,51.41
2018,12,21,15,15,223.5,74.5,1.8,14.6,128.5,56.51,44.79
2018,12,21,15,30,280.0,63.0,1.8,14.6,123.0,46.99,36.17
2018,12,21,15,45,236.0,52.0,1.4,13.15,95.5,39.17,29.14
2018,12,21,16,0,192.0,41.0,1.0,11.7,68.0,31.2,21.78
2018,12,21,16,15,173.0,31.0,1.05,11.3,49.0,23.89,14.18
2018,12,21,16,30,154.0,21.0,1.1,10.9,30.0,16.38,0.0
2018,12,21,16,45,77.0,10.5,1.15,10.5,15.0,8.96,0.0
2018,12,21,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,22,7,15,76.0,6.5,0.75,5.95,8.0,0.0,0.0
2018,12,22,7,30,152.0,13.0,0.8,6.3,16.0,105.64,0.0
2018,12,22,7,45,249.0,22.0,0.8,6.65,41.5,215.98,90.13
2018,12,22,8,0,346.0,31.0,0.8,7.0,67.0,302.18,240.6
2018,12,22,8,15,263.5,49.0,0.9,7.5,83.5,267.45,221.6
2018,12,22,8,30,181.0,67.0,1.0,8.0,100.0,218.85,183.58
2018,12,22,8,45,233.5,79.0,1.1,8.45,132.0,263.69,223.12
2018,12,22,9,0,286.0,91.0,1.2,8.9,164.0,307.77,260.43
2018,12,22,9,15,415.5,89.5,1.15,9.3,213.5,398.8,335.11
2018,12,22,9,30,545.0,88.0,1.1,9.7,263.0,478.83,397.81
2018,12,22,9,45,611.0,86.0,1.1,10.05,301.0,508.23,419.06
2018,12,22,10,0,677.0,84.0,1.1,10.4,339.0,533.11,436.5
2018,12,22,10,15,597.0,106.5,1.05,10.75,342.5,492.25,401.4
2018,12,22,10,30,517.0,129.0,1.0,11.1,346.0,445.57,362.49
2018,12,22,10,45,499.0,139.5,0.9,11.4,357.0,428.1,346.39
2018,12,22,11,0,481.0,150.0,0.8,11.7,368.0,409.46,329.06
2018,12,22,11,15,483.5,154.0,0.8,11.95,378.5,393.8,314.58
2018,12,22,11,30,486.0,158.0,0.8,12.2,389.0,376.37,298.4
2018,12,22,11,45,463.0,164.5,0.8,12.4,386.5,348.82,274.33
2018,12,22,12,0,440.0,171.0,0.8,12.6,384.0,321.49,250.37
2018,12,22,12,15,401.0,179.0,0.9,12.9,372.5,290.54,224.02
2018,12,22,12,30,362.0,187.0,1.0,13.2,361.0,259.38,197.68
2018,12,22,12,45,357.5,182.5,1.05,13.45,351.5,232.81,174.16
2018,12,22,13,0,353.0,178.0,1.1,13.7,342.0,206.18,150.98
2018,12,22,13,15,273.0,179.0,1.15,13.75,303.0,172.65,126.76
2018,12,22,13,30,193.0,180.0,1.2,13.8,264.0,149.35,112.49
2018,12,22,13,45,125.0,161.0,1.2,13.8,214.5,120.33,93.8
2018,12,22,14,0,57.0,142.0,1.2,13.8,165.0,106.52,88.81
2018,12,22,14,15,97.5,142.0,1.15,13.65,177.5,102.67,85.63
2018,12,22,14,30,138.0,142.0,1.1,13.5,190.0,102.32,85.48
2018,12,22,14,45,97.0,122.0,1.05,13.35,154.0,89.32,74.14
2018,12,22,15,0,56.0,102.0,1.0,13.2,118.0,77.95,64.15
2018,12,22,15,15,45.0,91.5,1.0,13.2,103.0,70.02,57.03
2018,12,22,15,30,34.0,81.0,1.0,13.2,88.0,61.94,49.64
2018,12,22,15,45,24.0,64.5,0.95,11.95,69.0,49.96,38.86
2018,12,22,16,0,14.0,48.0,0.9,10.7,50.0,37.77,27.67
2018,12,22,16,15,10.0,33.0,0.95,10.4,34.0,26.39,16.42
2018,12,22,16,30,6.0,18.0,1.0,10.1,18.0,14.82,0.0
2018,12,22,16,45,3.0,9.0,1.0,9.8,9.0,7.68,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,23,7,15,31.0,5.5,0.55,8.2,6.0,0.0,0.0
2018,12,23,7,30,62.0,11.0,0.5,8.5,12.0,47.93,0.0
2018,12,23,7,45,118.0,24.0,0.45,8.8,33.5,134.45,48.48
2018,12,23,8,0,174.0,37.0,0.4,9.1,55.0,197.61,154.88
2018,12,23,8,15,220.0,50.0,0.4,9.5,83.5,240.64,197.17
2018,12,23,8,30,266.0,63.0,0.4,9.9,112.0,283.94,235.15
2018,12,23,8,45,274.0,76.5,0.4,10.3,137.0,301.93,250.69
2018,12,23,9,0,282.0,90.0,0.4,10.7,162.0,304.04,252.89
2018,12,23,9,15,257.0,107.5,0.5,11.2,180.5,303.01,251.55
2018,12,23,9,30,232.0,125.0,0.6,11.7,199.0,300.54,248.65
2018,12,23,9,45,235.5,136.5,0.65,12.2,218.5,307.9,253.71
2018,12,23,10,0,239.0,148.0,0.7,12.7,238.0,314.05,257.5
2018,12,23,10,15,245.0,159.0,0.95,13.2,256.5,319.84,261.5
2018,12,23,10,30,251.0,170.0,1.2,13.7,275.0,324.17,264.07
2018,12,23,10,45,429.5,145.0,1.45,14.2,335.0,396.06,320.87
2018,12,23,11,0,608.0,120.0,1.7,14.7,395.0,452.59,363.03
2018,12,23,11,15,576.5,131.0,1.75,14.9,397.5,423.28,337.19
2018,12,23,11,30,545.0,142.0,1.8,15.1,400.0,389.31,308.15
2018,12,23,11,45,440.0,161.0,1.85,15.25,371.0,337.03,265.26
2018,12,23,12,0,335.0,180.0,1.9,15.4,342.0,285.71,223.65
2018,12,23,12,15,374.0,176.5,1.9,15.45,356.5,276.77,213.51
2018,12,23,12,30,413.0,173.0,1.9,15.5,371.0,266.12,201.19
2018,12,23,12,45,364.5,177.5,1.95,15.55,350.0,231.49,172.39
2018,12,23,13,0,316.0,182.0,2.0,15.6,329.0,202.71,149.3
2018,12,23,13,15,231.0,183.5,2.0,15.5,289.0,170.4,126.3
2018,12,23,13,30,146.0,185.0,2.0,15.4,249.0,148.66,113.24
2018,12,23,13,45,141.0,164.5,2.0,15.35,223.5,123.44,95.51
2018,12,23,14,0,136.0,144.0,2.0,15.3,198.0,104.85,86.93
2018,12,23,14,15,115.5,133.0,1.9,15.1,176.5,97.52,80.73
2018,12,23,14,30,95.0,122.0,1.8,14.9,155.0,90.05,74.35
2018,12,23,14,45,135.0,116.0,1.75,14.65,157.5,86.09,70.99
2018,12,23,15,0,175.0,110.0,1.7,14.4,160.0,79.62,65.35
2018,12,23,15,15,112.5,89.0,1.7,14.4,119.5,67.4,54.46
2018,12,23,15,30,50.0,68.0,1.7,14.4,79.0,53.74,42.18
2018,12,23,15,45,25.0,50.5,1.3,13.1,56.0,40.69,30.51
2018,12,23,16,0,0.0,33.0,0.9,11.8,33.0,27.28,18.38
2018,12,23,16,15,11.5,22.5,0.9,11.45,23.0,18.89,10.18
2018,12,23,16,30,23.0,12.0,0.9,11.1,13.0,10.14,0.0
2018,12,23,16,45,23.0,7.5,0.95,10.75,7.5,6.4,0.0
2018,12,23,17,0,23.0,3.0,1.0,10.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.95,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.3,9.0,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.4,9.5,6.0,15.06,0.0
2018,12,24,7,45,8.0,17.0,1.5,10.0,17.0,21.36,2.06
2018,12,24,8,0,0.0,28.0,1.6,10.5,28.0,24.53,14.18
2018,12,24,8,15,2.0,44.0,1.75,10.85,44.5,42.64,30.48
2018,12,24,8,30,4.0,60.0,1.9,11.2,61.0,59.64,45.53
2018,12,24,8,45,8.5,75.0,2.1,11.55,77.0,76.38,60.27
2018,12,24,9,0,13.0,90.0,2.3,11.9,93.0,92.77,74.53
2018,12,24,9,15,6.5,76.5,2.35,12.25,78.0,70.47,55.31
2018,12,24,9,30,0.0,63.0,2.4,12.6,63.0,52.2,39.43
2018,12,24,9,45,25.0,92.0,2.5,13.0,101.5,101.02,81.56
2018,12,24,10,0,50.0,121.0,2.6,13.4,140.0,144.77,118.53
2018,12,24,10,15,61.5,145.0,2.7,13.75,170.0,173.4,142.02
2018,12,24,10,30,73.0,169.0,2.8,14.1,200.0,200.51,163.91
2018,12,24,10,45,40.0,137.5,2.95,14.45,154.5,145.94,117.85
2018,12,24,11,0,7.0,106.0,3.1,14.8,109.0,92.54,72.74
2018,12,24,11,15,7.0,118.5,3.2,14.95,121.5,102.84,81.27
2018,12,24,11,30,7.0,131.0,3.3,15.1,134.0,112.89,89.49
2018,12,24,11,45,4.5,101.5,3.4,15.25,103.5,86.29,67.18
2018,12,24,12,0,2.0,72.0,3.5,15.4,73.0,60.49,45.52
2018,12,24,12,15,1.0,61.0,3.55,15.25,61.5,50.89,37.48
2018,12,24,12,30,0.0,50.0,3.6,15.1,50.0,41.4,29.51
2018,12,24,12,45,0.0,48.0,3.6,14.95,48.0,39.73,28.14
2018,12,24,13,0,0.0,46.0,3.6,14.8,46.0,38.06,26.77
2018,12,24,13,15,0.0,67.0,3.5,14.55,67.0,55.55,41.66
2018,12,24,13,30,0.0,88.0,3.4,14.3,88.0,72.62,56.2
2018,12,24,13,45,0.0,78.0,3.25,14.1,78.0,64.69,49.59
2018,12,24,14,0,0.0,68.0,3.1,13.9,68.0,56.37,44.73
2018,12,24,14,15,4.5,59.0,3.05,13.8,60.5,48.9,38.17
2018,12,24,14,30,9.0,50.0,3.0,13.7,53.0,41.45,31.58
2018,12,24,14,45,5.5,37.0,2.95,13.6,39.0,30.6,21.89
2018,12,24,15,0,2.0,24.0,2.9,13.5,25.0,19.79,12.19
2018,12,24,15,15,1.0,17.5,2.9,13.5,18.0,14.41,7.32
2018,12,24,15,30,0.0,11.0,2.9,13.5,11.0,9.04,2.45
2018,12,24,15,45,0.0,9.0,3.0,13.35,9.0,7.39,0.92
2018,12,24,16,0,0.0,7.0,3.1,13.2,7.0,5.74,0.0
2018,12,24,16,15,5.5,5.5,3.35,13.15,6.0,4.82,0.0
2018,12,24,16,30,11.0,4.0,3.6,13.1,5.0,3.34,0.0
2018,12,24,16,45,11.0,3.0,3.8,13.05,3.5,2.56,0.0
2018,12,24,17,0,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.9,12.7,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,7,15,15.0,1.5,1.4,5.75,2.0,0.0,0.0
2018,12,25,7,30,30.0,3.0,1.5,6.5,4.0,21.2,0.0
2018,12,25,7,45,62.5,8.0,1.6,7.25,13.5,63.02,15.19
2018,12,25,8,0,95.0,13.0,1.7,8.0,23.0,96.73,74.74
2018,12,25,8,15,278.0,24.5,1.9,8.5,71.5,244.88,205.11
2018,12,25,8,30,461.0,36.0,2.1,9.0,120.0,381.53,321.96
2018,12,25,8,45,598.5,41.5,2.3,9.55,177.0,473.99,399.49
2018,12,25,9,0,736.0,47.0,2.5,10.1,234.0,568.25,475.8
2018,12,25,9,15,767.0,49.5,2.65,10.55,270.5,585.11,488.65
2018,12,25,9,30,798.0,52.0,2.8,11.0,307.0,598.69,498.49
2018,12,25,9,45,817.5,56.0,2.95,11.45,340.0,603.29,500.52
2018,12,25,10,0,837.0,60.0,3.1,11.9,373.0,604.33,499.31
2018,12,25,10,15,854.5,61.0,3.3,12.25,400.0,592.7,488.35
2018,12,25,10,30,872.0,62.0,3.5,12.6,427.0,582.25,477.82
2018,12,25,10,45,884.5,62.5,3.7,12.95,448.0,564.87,461.42
2018,12,25,11,0,897.0,63.0,3.9,13.3,469.0,544.11,441.87
2018,12,25,11,15,905.0,63.0,4.0,13.5,482.5,517.21,417.0
2018,12,25,11,30,913.0,63.0,4.1,13.7,496.0,487.23,389.07
2018,12,25,11,45,917.0,63.0,4.2,13.9,502.5,452.58,356.82
2018,12,25,12,0,921.0,63.0,4.3,14.1,509.0,415.3,321.66
2018,12,25,12,15,920.5,63.0,4.3,14.25,507.5,374.01,282.51
2018,12,25,12,30,920.0,63.0,4.3,14.4,506.0,330.74,241.24
2018,12,25,12,45,915.0,63.5,4.35,14.5,497.0,284.99,198.1
2018,12,25,13,0,910.0,64.0,4.4,14.6,488.0,238.0,154.84
2018,12,25,13,15,902.5,63.5,4.4,14.65,471.5,188.78,112.57
2018,12,25,13,30,895.0,63.0,4.4,14.7,455.0,139.03,75.78
2018,12,25,13,45,883.0,61.5,4.4,14.75,431.5,88.0,49.58
2018,12,25,14,0,871.0,60.0,4.4,14.8,408.0,57.74,45.76
2018,12,25,14,15,853.0,58.0,4.25,14.6,378.0,55.82,44.17
2018,12,25,14,30,835.0,56.0,4.1,14.4,348.0,53.83,42.5
2018,12,25,14,45,808.0,54.0,3.9,14.25,313.0,47.04,36.51
2018,12,25,15,0,781.0,52.0,3.7,14.1,278.0,45.53,35.18
2018,12,25,15,15,740.5,49.0,3.7,14.1,239.0,43.12,32.97
2018,12,25,15,30,700.0,46.0,3.7,14.1,200.0,40.76,30.73
2018,12,25,15,45,637.5,41.0,3.05,12.75,159.5,36.56,26.91
2018,12,25,16,0,575.0,36.0,2.4,11.4,119.0,32.42,22.94
2018,12,25,16,15,467.0,30.0,2.25,10.8,82.5,27.25,17.38
2018,12,25,16,30,359.0,24.0,2.1,10.2,46.0,20.35,3.05
2018,12,25,16,45,194.0,13.5,2.0,9.6,24.0,11.52,0.0
2018,12,25,17,0,29.0,3.0,1.9,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,1.85,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,7,15,16.5,4.0,1.15,5.9,4.5,0.0,0.0
2018,12,26,7,30,33.0,8.0,1.1,6.4,9.0,27.33,0.0
2018,12,26,7,45,54.5,18.5,1.0,6.9,23.0,70.46,14.71
2018,12,26,8,0,76.0,29.0,0.9,7.4,37.0,103.57,79.57
2018,12,26,8,15,38.0,35.0,1.15,8.05,39.0,68.96,53.99
2018,12,26,8,30,0.0,41.0,1.4,8.7,41.0,33.97,23.75
2018,12,26,8,45,6.0,57.0,1.65,9.4,58.5,53.48,41.0
2018,12,26,9,0,12.0,73.0,1.9,10.1,76.0,72.64,57.75
2018,12,26,9,15,104.0,100.0,2.15,10.45,132.5,180.83,152.14
2018,12,26,9,30,196.0,127.0,2.4,10.8,189.0,280.69,236.45
2018,12,26,9,45,316.5,125.5,2.65,11.2,238.0,347.46,292.2
2018,12,26,10,0,437.0,124.0,2.9,11.6,287.0,424.31,354.34
2018,12,26,10,15,533.0,115.5,3.0,11.85,329.0,459.89,381.9
2018,12,26,10,30,629.0,107.0,3.1,12.1,371.0,496.73,409.58
2018,12,26,10,45,764.0,85.0,3.2,12.4,420.5,526.83,431.33
2018,12,26,11,0,899.0,63.0,3.3,12.7,470.0,546.51,443.69
2018,12,26,11,15,904.5,63.5,3.2,12.85,483.0,518.93,417.84
2018,12,26,11,30,910.0,64.0,3.1,13.0,496.0,488.41,389.38
2018,12,26,11,45,912.0,64.5,3.05,13.2,502.0,453.57,356.93
2018,12,26,12,0,914.0,65.0,3.0,13.4,508.0,416.24,321.8
2018,12,26,12,15,909.5,67.0,2.95,13.5,506.5,375.73,283.69
2018,12,26,12,30,905.0,69.0,2.9,13.6,505.0,333.49,243.69
2018,12,26,12,45,881.5,73.5,2.9,13.7,491.5,287.09,200.98
2018,12,26,13,0,858.0,78.0,2.9,13.8,478.0,237.53,156.69
2018,12,26,13,15,849.5,76.5,2.85,13.75,461.5,188.84,115.03
2018,12,26,13,30,841.0,75.0,2.8,13.7,445.0,139.89,78.49
2018,12,26,13,45,839.0,72.0,2.8,13.65,424.5,90.03,51.53
2018,12,26,14,0,837.0,69.0,2.8,13.6,404.0,58.0,46.21
2018,12,26,14,15,809.0,68.0,2.65,13.35,372.5,57.33,45.75
2018,12,26,14,30,781.0,67.0,2.5,13.1,341.0,56.75,45.34
2018,12,26,14,45,670.5,72.0,2.3,12.9,290.5,55.44,44.25
2018,12,26,15,0,560.0,77.0,2.1,12.7,240.0,59.35,47.78
2018,12,26,15,15,591.0,65.5,2.1,12.7,216.0,51.53,40.71
2018,12,26,15,30,622.0,54.0,2.1,12.7,192.0,43.39,33.29
2018,12,26,15,45,524.0,49.5,1.65,11.45,149.5,40.02,30.18
2018,12,26,16,0,426.0,45.0,1.2,10.2,107.0,36.86,27.04
2018,12,26,16,15,333.0,35.0,1.2,9.7,73.5,28.98,19.06
2018,12,26,16,30,240.0,25.0,1.2,9.2,40.0,21.01,4.5
2018,12,26,16,45,130.5,14.0,1.25,8.75,21.0,11.95,0.0
2018,12,26,17,0,21.0,3.0,1.3,8.3,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.3,8.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,27,7,15,48.5,4.5,2.4,4.75,5.5,0.0,0.0
2018,12,27,7,30,97.0,9.0,2.7,5.5,11.0,67.95,0.0
2018,12,27,7,45,289.0,18.5,3.0,6.3,43.5,235.32,53.14
2018,12,27,8,0,481.0,28.0,3.3,7.1,76.0,377.28,299.84
2018,12,27,8,15,575.5,32.5,3.6,7.65,116.5,448.34,374.41
2018,12,27,8,30,670.0,37.0,3.9,8.2,157.0,517.64,436.78
2018,12,27,8,45,719.5,40.0,4.25,8.8,197.0,553.19,469.09
2018,12,27,9,0,769.0,43.0,4.6,9.4,237.0,580.32,492.97
2018,12,27,9,15,799.0,46.0,4.85,9.85,275.0,597.21,507.02
2018,12,27,9,30,829.0,49.0,5.1,10.3,313.0,611.0,517.5
2018,12,27,9,45,848.5,52.0,5.35,10.75,346.0,614.62,519.03
2018,12,27,10,0,868.0,55.0,5.6,11.2,379.0,614.74,517.23
2018,12,27,10,15,884.0,56.0,5.75,11.55,406.5,606.68,508.4
2018,12,27,10,30,900.0,57.0,5.9,11.9,434.0,595.09,496.36
2018,12,27,10,45,911.0,57.5,6.0,12.2,455.0,576.53,478.32
2018,12,27,11,0,922.0,58.0,6.1,12.5,476.0,554.57,457.11
2018,12,27,11,15,929.5,58.0,6.15,12.65,489.5,526.96,431.01
2018,12,27,11,30,937.0,58.0,6.2,12.8,503.0,496.24,401.78
2018,12,27,11,45,940.5,58.0,6.25,12.95,509.5,460.78,368.06
2018,12,27,12,0,944.0,58.0,6.3,13.1,516.0,422.67,331.43
2018,12,27,12,15,943.5,58.5,6.3,13.15,515.0,381.15,291.43
2018,12,27,12,30,943.0,59.0,6.3,13.2,514.0,337.56,249.2
2018,12,27,12,45,939.0,59.0,6.25,13.25,505.0,290.76,204.34
2018,12,27,13,0,935.0,59.0,6.2,13.3,496.0,242.6,159.25
2018,12,27,13,15,927.5,58.5,6.15,13.25,479.5,192.34,115.3
2018,12,27,13,30,920.0,58.0,6.1,13.2,463.0,141.5,76.71
2018,12,27,13,45,907.5,57.0,6.05,13.15,439.5,89.67,48.84
2018,12,27,14,0,895.0,56.0,6.0,13.1,416.0,55.16,43.77
2018,12,27,14,15,877.5,54.5,5.9,12.9,386.0,53.58,42.46
2018,12,27,14,30,860.0,53.0,5.8,12.7,356.0,51.93,41.08
2018,12,27,14,45,833.5,51.0,5.65,12.5,320.5,49.77,39.21
2018,12,27,15,0,807.0,49.0,5.5,12.3,285.0,47.53,37.24
2018,12,27,15,15,769.0,46.0,5.5,12.3,246.0,40.78,31.12
2018,12,27,15,30,731.0,43.0,5.5,12.3,207.0,38.32,28.78
2018,12,27,15,45,670.0,39.0,4.95,11.35,166.0,34.9,25.6
2018,12,27,16,0,609.0,35.0,4.4,10.4,125.0,31.57,22.32
2018,12,27,16,15,504.0,29.5,4.3,9.9,87.5,26.79,17.22
2018,12,27,16,30,399.0,24.0,4.2,9.4,50.0,22.21,6.13
2018,12,27,16,45,217.5,14.0,4.1,8.95,26.5,11.95,0.0
2018,12,27,17,0,36.0,4.0,4.0,8.5,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,8.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,12,28,7,15,38.0,4.5,2.25,2.85,5.0,0.0,0.0
2018,12,28,7,30,76.0,9.0,2.4,3.5,10.0,54.92,0.0
2018,12,28,7,45,223.5,20.0,2.55,4.1,39.0,194.89,36.5
2018,12,28,8,0,371.0,31.0,2.7,4.7,68.0,318.89,254.66
2018,12,28,8,15,505.0,35.0,2.8,5.25,110.5,404.71,340.63
2018,12,28,8,30,639.0,39.0,2.9,5.8,153.0,499.89,423.99
2018,12,28,8,45,709.5,41.0,3.0,6.35,196.5,548.39,466.06
2018,12,28,9,0,780.0,43.0,3.1,6.9,240.0,588.3,499.33
2018,12,28,9,15,774.5,50.5,3.25,7.5,271.0,593.39,502.71
2018,12,28,9,30,769.0,58.0,3.4,8.1,302.0,589.65,498.34
2018,12,28,9,45,828.5,54.0,3.5,8.7,342.0,605.43,509.56
2018,12,28,10,0,888.0,50.0,3.6,9.3,382.0,622.07,520.49
2018,12,28,10,15,902.5,51.5,3.6,9.7,409.5,613.63,510.87
2018,12,28,10,30,917.0,53.0,3.6,10.1,437.0,601.62,498.22
2018,12,28,10,45,926.5,53.5,3.6,10.5,457.5,582.02,479.29
2018,12,28,11,0,936.0,54.0,3.6,10.9,478.0,559.06,457.34
2018,12,28,11,15,941.0,54.5,3.65,11.15,491.5,530.52,430.86
2018,12,28,11,30,946.0,55.0,3.7,11.4,505.0,498.97,401.39
2018,12,28,11,45,947.5,55.5,3.75,11.65,511.0,463.01,367.71
2018,12,28,12,0,949.0,56.0,3.8,11.9,517.0,424.49,331.23
2018,12,28,12,15,944.5,58.0,3.75,12.0,515.5,382.94,291.71
2018,12,28,12,30,940.0,60.0,3.7,12.1,514.0,339.55,250.17
2018,12,28,12,45,932.0,61.5,3.7,12.25,505.0,293.21,206.22
2018,12,28,13,0,924.0,63.0,3.7,12.4,496.0,245.79,162.19
2018,12,28,13,15,917.5,61.5,3.6,12.4,479.5,195.31,118.11
2018,12,28,13,30,911.0,60.0,3.5,12.4,463.0,144.21,79.05
2018,12,28,13,45,900.5,59.0,3.45,12.4,440.0,92.88,50.86
2018,12,28,14,0,890.0,58.0,3.4,12.4,417.0,56.57,45.15
2018,12,28,14,15,873.5,56.5,3.2,12.2,387.5,55.01,43.88
2018,12,28,14,30,857.0,55.0,3.0,12.0,358.0,53.39,42.52
2018,12,28,14,45,832.0,52.5,2.8,11.8,323.0,50.89,40.35
2018,12,28,15,0,807.0,50.0,2.6,11.6,288.0,44.06,34.25
2018,12,28,15,15,769.5,46.5,2.6,11.6,248.5,41.18,31.61
2018,12,28,15,30,732.0,43.0,2.6,11.6,209.0,38.31,28.9
2018,12,28,15,45,671.0,39.5,1.95,9.8,168.0,35.33,26.21
2018,12,28,16,0,610.0,36.0,1.3,8.0,127.0,32.46,23.44
2018,12,28,16,15,506.5,30.0,1.3,7.5,89.0,27.23,17.94
2018,12,28,16,30,403.0,24.0,1.3,7.0,51.0,22.15,7.23
2018,12,28,16,45,219.5,14.0,1.3,6.5,27.0,11.95,0.0
2018,12,28,17,0,36.0,4.0,1.3,6.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.3,5.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,29,7,15,67.0,5.5,0.85,4.0,6.5,0.0,0.0
2018,12,29,7,30,134.0,11.0,0.8,4.5,13.0,92.71,0.0
2018,12,29,7,45,195.5,21.5,0.8,4.95,35.0,177.83,26.25
2018,12,29,8,0,257.0,32.0,0.8,5.4,57.0,246.04,193.62
2018,12,29,8,15,400.5,38.5,0.85,6.0,99.5,348.09,288.95
2018,12,29,8,30,544.0,45.0,0.9,6.6,142.0,450.68,375.75
2018,12,29,8,45,638.5,45.0,1.0,7.15,186.0,506.66,422.82
2018,12,29,9,0,733.0,45.0,1.1,7.7,230.0,566.17,470.71
2018,12,29,9,15,764.0,48.0,1.2,8.3,267.0,584.12,484.23
2018,12,29,9,30,795.0,51.0,1.3,8.9,304.0,598.86,494.69
2018,12,29,9,45,815.5,54.0,1.4,9.5,336.5,598.18,492.75
2018,12,29,10,0,836.0,57.0,1.5,10.1,369.0,599.58,491.85
2018,12,29,10,15,850.0,58.5,1.6,10.55,395.5,591.65,483.68
2018,12,29,10,30,864.0,60.0,1.7,11.0,422.0,580.35,472.59
2018,12,29,10,45,873.5,61.0,1.75,11.45,442.5,562.53,455.86
2018,12,29,11,0,883.0,62.0,1.8,11.9,463.0,541.49,436.26
2018,12,29,11,15,888.5,63.0,1.9,12.25,476.5,515.22,412.52
2018,12,29,11,30,894.0,64.0,2.0,12.6,490.0,486.03,385.87
2018,12,29,11,45,896.5,64.5,2.15,12.9,496.0,452.2,355.1
2018,12,29,12,0,899.0,65.0,2.3,13.2,502.0,415.88,321.49
2018,12,29,12,15,895.5,66.0,2.35,13.35,500.5,375.57,283.98
2018,12,29,12,30,892.0,67.0,2.4,13.5,499.0,333.52,244.46
2018,12,29,12,45,885.0,67.0,2.4,13.6,489.5,288.14,202.15
2018,12,29,13,0,878.0,67.0,2.4,13.7,480.0,241.77,159.65
2018,12,29,13,15,869.5,66.5,2.4,13.7,464.0,193.97,118.29
2018,12,29,13,30,861.0,66.0,2.4,13.7,448.0,145.75,81.56
2018,12,29,13,45,848.0,65.0,2.35,13.65,425.0,96.69,54.23
2018,12,29,14,0,835.0,64.0,2.3,13.6,402.0,54.1,42.72
2018,12,29,14,15,816.0,62.5,2.15,13.4,373.5,53.05,41.93
2018,12,29,14,30,797.0,61.0,2.0,13.2,345.0,52.05,41.13
2018,12,29,14,45,742.5,62.0,1.8,13.0,306.0,52.78,41.86
2018,12,29,15,0,688.0,63.0,1.6,12.8,267.0,49.38,38.85
2018,12,29,15,15,619.0,60.5,1.6,12.8,225.0,47.61,37.23
2018,12,29,15,30,550.0,58.0,1.6,12.8,183.0,46.03,35.68
2018,12,29,15,45,475.0,52.0,1.2,11.65,145.0,41.69,31.7
2018,12,29,16,0,400.0,46.0,0.8,10.5,107.0,37.42,27.62
2018,12,29,16,15,307.0,35.0,0.8,10.35,73.0,28.7,19.05
2018,12,29,16,30,214.0,24.0,0.8,10.2,39.0,19.84,6.54
2018,12,29,16,45,122.0,14.0,0.8,10.05,21.0,11.95,0.0
2018,12,29,17,0,30.0,4.0,0.8,9.9,3.0,0.0,0.0
2018,12,29,17,15,15.0,2.0,0.75,9.85,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,30,7,15,12.0,3.5,1.2,6.2,3.5,0.0,0.0
2018,12,30,7,30,24.0,7.0,1.4,6.4,7.0,20.9,0.0
2018,12,30,7,45,70.0,21.5,1.55,6.6,27.0,87.03,7.11
2018,12,30,8,0,116.0,36.0,1.7,6.8,47.0,145.66,113.02
2018,12,30,8,15,173.5,48.5,1.75,6.9,74.5,194.72,162.16
2018,12,30,8,30,231.0,61.0,1.8,7.0,102.0,259.88,220.08
2018,12,30,8,45,272.0,73.0,1.8,7.1,133.0,298.16,254.07
2018,12,30,9,0,313.0,85.0,1.8,7.2,164.0,335.33,286.08
2018,12,30,9,15,483.0,80.0,1.75,7.4,223.0,441.21,374.53
2018,12,30,9,30,653.0,75.0,1.7,7.6,282.0,539.54,452.95
2018,12,30,9,45,733.5,69.5,1.65,7.85,325.0,570.25,475.26
2018,12,30,10,0,814.0,64.0,1.6,8.1,368.0,600.25,496.51
2018,12,30,10,15,833.5,65.0,1.4,8.5,396.0,594.99,488.22
2018,12,30,10,30,853.0,66.0,1.2,8.9,424.0,586.1,477.04
2018,12,30,10,45,868.0,66.0,1.0,9.3,445.5,566.58,457.49
2018,12,30,11,0,883.0,66.0,0.8,9.7,467.0,547.46,437.84
2018,12,30,11,15,822.5,80.5,0.9,10.2,462.5,504.12,401.71
2018,12,30,11,30,762.0,95.0,1.0,10.7,458.0,458.5,363.62
2018,12,30,11,45,819.5,83.5,1.1,11.2,478.5,440.18,345.25
2018,12,30,12,0,877.0,72.0,1.2,11.7,499.0,415.92,320.79
2018,12,30,12,15,891.0,69.5,1.5,12.05,502.5,379.22,286.82
2018,12,30,12,30,905.0,67.0,1.8,12.4,506.0,339.45,249.23
2018,12,30,12,45,898.0,67.5,2.1,12.7,497.0,293.92,207.0
2018,12,30,13,0,891.0,68.0,2.4,13.0,488.0,247.34,164.26
2018,12,30,13,15,882.5,67.0,2.4,13.15,471.5,198.47,121.68
2018,12,30,13,30,874.0,66.0,2.4,13.3,455.0,149.18,83.71
2018,12,30,13,45,860.5,65.0,2.45,13.4,432.0,99.41,55.34
2018,12,30,14,0,847.0,64.0,2.5,13.5,409.0,54.22,42.84
2018,12,30,14,15,827.5,63.0,2.4,13.4,380.0,53.54,42.36
2018,12,30,14,30,808.0,62.0,2.3,13.3,351.0,52.93,41.88
2018,12,30,14,45,780.0,60.0,2.2,13.2,316.5,51.49,40.66
2018,12,30,15,0,752.0,58.0,2.1,13.1,282.0,50.11,39.45
2018,12,30,15,15,712.0,54.0,2.1,13.1,243.5,47.0,36.63
2018,12,30,15,30,672.0,50.0,2.1,13.1,205.0,43.91,33.74
2018,12,30,15,45,570.5,48.0,1.6,11.7,161.5,38.83,29.16
2018,12,30,16,0,469.0,46.0,1.1,10.3,118.0,37.66,27.87
2018,12,30,16,15,324.5,36.0,1.15,9.9,78.5,29.58,19.92
2018,12,30,16,30,180.0,26.0,1.2,9.5,39.0,20.21,7.51
2018,12,30,16,45,101.5,14.5,1.25,9.05,21.0,12.38,0.0
2018,12,30,17,0,23.0,3.0,1.3,8.6,3.0,0.0,0.0
2018,12,30,17,15,11.5,1.5,1.3,8.5,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,12,31,7,15,79.0,5.5,4.1,4.55,6.5,0.0,0.0
2018,12,31,7,30,158.0,11.0,4.2,4.8,13.0,107.75,0.0
2018,12,31,7,45,316.5,18.5,4.25,5.05,42.5,244.96,23.93
2018,12,31,8,0,475.0,26.0,4.3,5.3,72.0,373.08,297.17
2018,12,31,8,15,512.5,34.5,4.45,5.8,106.5,410.26,346.47
2018,12,31,8,30,550.0,43.0,4.6,6.3,141.0,453.13,387.54
2018,12,31,8,45,650.0,44.5,4.75,6.85,188.0,515.05,442.39
2018,12,31,9,0,750.0,46.0,4.9,7.4,235.0,580.44,497.62
2018,12,31,9,15,802.0,46.5,5.15,7.9,276.5,603.47,516.9
2018,12,31,9,30,854.0,47.0,5.4,8.4,318.0,628.71,536.85
2018,12,31,9,45,873.5,49.5,5.6,8.9,352.0,631.95,537.77
2018,12,31,10,0,893.0,52.0,5.8,9.4,386.0,631.65,535.37
2018,12,31,10,15,907.5,53.5,5.8,9.7,414.0,623.37,525.97
2018,12,31,10,30,922.0,55.0,5.8,10.0,442.0,611.5,513.34
2018,12,31,10,45,932.0,56.0,5.85,10.35,463.5,592.85,494.94
2018,12,31,11,0,942.0,57.0,5.9,10.7,485.0,570.77,473.37
2018,12,31,11,15,947.5,57.5,5.9,10.9,499.0,542.45,446.46
2018,12,31,11,30,953.0,58.0,5.9,11.1,513.0,511.05,416.49
2018,12,31,11,45,955.0,59.0,5.9,11.3,520.0,475.65,382.64
2018,12,31,12,0,957.0,60.0,5.9,11.5,527.0,437.6,345.9
2018,12,31,12,15,954.0,61.0,5.85,11.6,526.0,395.28,305.13
2018,12,31,12,30,951.0,62.0,5.8,11.7,525.0,351.03,262.24
2018,12,31,12,45,944.0,63.0,5.8,11.75,516.0,304.0,217.1
2018,12,31,13,0,937.0,64.0,5.8,11.8,507.0,255.78,171.68
2018,12,31,13,15,930.0,63.0,5.8,11.8,490.5,204.99,126.43
2018,12,31,13,30,923.0,62.0,5.8,11.8,474.0,153.55,85.85
2018,12,31,13,45,911.0,61.5,5.8,11.8,451.0,101.78,55.49
2018,12,31,14,0,899.0,61.0,5.8,11.8,428.0,58.89,47.31
2018,12,31,14,15,882.0,59.0,5.6,11.65,398.0,56.98,45.71
2018,12,31,14,30,865.0,57.0,5.4,11.5,368.0,55.01,44.03
2018,12,31,14,45,840.0,54.5,5.25,11.4,332.5,52.52,41.86
2018,12,31,15,0,815.0,52.0,5.1,11.3,297.0,45.7,35.75
2018,12,31,15,15,778.0,49.5,5.1,11.3,258.0,43.69,33.89
2018,12,31,15,30,741.0,47.0,5.1,11.3,219.0,41.73,32.02
2018,12,31,15,45,435.0,47.0,2.9,11.9,143.0,37.19,27.67
2018,12,31,16,0,129.0,47.0,0.7,12.5,67.0,36.33,26.49
2018,12,31,16,15,89.0,37.0,0.7,12.15,49.0,28.73,19.09
2018,12,31,16,30,49.0,27.0,0.7,11.8,31.0,21.41,8.85
2018,12,31,16,45,36.0,15.5,0.7,11.45,17.5,13.23,0.0
2018,12,31,17,0,23.0,4.0,0.7,11.1,4.0,0.0,0.0
2018,12,31,17,15,11.5,2.0,0.7,11.05,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
